Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,22,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,6,45,18.0,2.5,1.35,3.85,2.0,0.0,0.0
2018,2,12,7,0,36.0,5.0,1.3,4.3,4.0,0.0,0.0
2018,2,12,7,15,89.0,18.0,1.55,5.1,23.5,77.25,0.0
2018,2,12,7,30,142.0,31.0,1.8,5.9,43.0,186.9,136.33
2018,2,12,7,45,222.0,45.0,2.1,6.7,77.5,263.02,219.6
2018,2,12,8,0,302.0,59.0,2.4,7.5,112.0,340.41,289.48
2018,2,12,8,15,419.0,65.0,2.6,7.95,162.5,441.28,376.72
2018,2,12,8,30,536.0,71.0,2.8,8.4,213.0,541.52,459.38
2018,2,12,8,45,651.0,66.5,3.0,8.9,270.0,625.9,526.22
2018,2,12,9,0,766.0,62.0,3.2,9.4,327.0,703.71,585.79
2018,2,12,9,15,812.0,62.5,3.15,9.7,374.5,735.85,608.05
2018,2,12,9,30,858.0,63.0,3.1,10.0,422.0,757.1,621.76
2018,2,12,9,45,881.5,64.0,3.05,10.35,462.0,765.36,625.38
2018,2,12,10,0,905.0,65.0,3.0,10.7,502.0,769.91,626.28
2018,2,12,10,15,918.0,67.0,3.0,11.0,534.5,763.94,619.82
2018,2,12,10,30,931.0,69.0,3.0,11.3,567.0,754.16,610.74
2018,2,12,10,45,940.5,69.5,3.0,11.6,592.5,736.38,595.86
2018,2,12,11,0,950.0,70.0,3.0,11.9,618.0,714.94,577.25
2018,2,12,11,15,955.0,71.5,3.0,12.1,636.0,688.07,554.07
2018,2,12,11,30,960.0,73.0,3.0,12.3,654.0,657.81,527.98
2018,2,12,11,45,963.0,73.0,3.0,12.5,664.0,621.64,496.94
2018,2,12,12,0,966.0,73.0,3.0,12.7,674.0,582.53,462.99
2018,2,12,12,15,965.0,74.0,3.0,12.75,675.5,539.64,425.53
2018,2,12,12,30,964.0,75.0,3.0,12.8,677.0,494.39,385.27
2018,2,12,12,45,960.5,75.5,3.05,12.9,670.5,445.56,341.21
2018,2,12,13,0,957.0,76.0,3.1,13.0,664.0,395.03,294.76
2018,2,12,13,15,952.5,75.5,3.1,13.0,650.0,341.91,245.6
2018,2,12,13,30,948.0,75.0,3.1,13.0,636.0,287.68,195.57
2018,2,12,13,45,940.0,74.0,3.1,13.05,613.5,231.55,145.72
2018,2,12,14,0,932.0,73.0,3.1,13.1,591.0,175.16,100.34
2018,2,12,14,15,920.5,71.5,3.1,13.0,562.0,118.14,64.76
2018,2,12,14,30,909.0,70.0,3.1,12.9,533.0,66.09,53.06
2018,2,12,14,45,893.0,68.0,3.05,12.85,497.0,64.34,51.69
2018,2,12,15,0,877.0,66.0,3.0,12.8,461.0,62.53,50.22
2018,2,12,15,15,854.5,63.5,3.0,12.8,420.0,60.21,48.29
2018,2,12,15,30,832.0,61.0,3.0,12.8,379.0,52.08,41.14
2018,2,12,15,45,800.0,58.5,2.45,12.2,334.0,50.27,39.71
2018,2,12,16,0,768.0,56.0,1.9,11.6,289.0,48.51,38.26
2018,2,12,16,15,719.5,51.5,1.75,10.75,241.5,44.98,35.17
2018,2,12,16,30,671.0,47.0,1.6,9.9,194.0,41.47,31.96
2018,2,12,16,45,591.0,41.0,1.5,9.0,147.5,36.49,27.23
2018,2,12,17,0,511.0,35.0,1.4,8.1,101.0,31.58,22.28
2018,2,12,17,15,359.0,26.5,1.55,7.85,63.0,22.1,11.28
2018,2,12,17,30,207.0,18.0,1.7,7.6,25.0,15.36,0.0
2018,2,12,17,45,103.5,9.0,1.85,7.35,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.95,2.9,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.0,2.75,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.05,2.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.95,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,1.8,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,1.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,1.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.65,1.95,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,13,6,45,32.5,3.0,1.75,2.85,3.0,0.0,0.0
2018,2,13,7,0,65.0,6.0,1.8,3.3,6.0,5.12,0.0
2018,2,13,7,15,237.0,17.5,2.05,4.05,35.5,180.56,0.0
2018,2,13,7,30,409.0,29.0,2.3,4.8,65.0,378.88,287.87
2018,2,13,7,45,512.5,36.5,2.55,5.55,110.0,470.29,392.1
2018,2,13,8,0,616.0,44.0,2.8,6.3,155.0,555.72,468.02
2018,2,13,8,15,676.0,49.0,2.75,6.95,203.5,615.13,517.88
2018,2,13,8,30,736.0,54.0,2.7,7.6,252.0,672.58,563.13
2018,2,13,8,45,774.5,57.5,2.6,8.3,299.0,708.96,589.3
2018,2,13,9,0,813.0,61.0,2.5,9.0,346.0,742.39,611.86
2018,2,13,9,15,840.5,63.5,2.35,9.7,389.5,762.6,623.12
2018,2,13,9,30,868.0,66.0,2.2,10.4,433.0,771.91,625.83
2018,2,13,9,45,888.0,67.5,2.05,11.15,472.0,777.99,625.89
2018,2,13,10,0,908.0,69.0,1.9,11.9,511.0,780.36,623.19
2018,2,13,10,15,920.0,70.5,1.75,12.35,543.0,772.9,614.1
2018,2,13,10,30,932.0,72.0,1.6,12.8,575.0,761.68,602.51
2018,2,13,10,45,940.0,73.5,1.45,13.3,600.5,743.86,586.26
2018,2,13,11,0,948.0,75.0,1.3,13.8,626.0,722.39,566.49
2018,2,13,11,15,953.5,76.0,1.15,14.1,644.0,695.19,542.45
2018,2,13,11,30,959.0,77.0,1.0,14.4,662.0,664.6,515.74
2018,2,13,11,45,962.0,77.5,0.9,14.65,672.0,628.8,485.54
2018,2,13,12,0,965.0,78.0,0.8,14.9,682.0,590.04,452.68
2018,2,13,12,15,965.5,78.0,0.75,15.1,684.0,546.77,416.39
2018,2,13,12,30,966.0,78.0,0.7,15.3,686.0,501.07,377.4
2018,2,13,12,45,964.5,78.0,0.65,15.45,680.0,452.33,335.22
2018,2,13,13,0,963.0,78.0,0.6,15.6,674.0,401.73,290.59
2018,2,13,13,15,958.0,77.5,0.65,15.65,659.5,348.02,243.42
2018,2,13,13,30,953.0,77.0,0.7,15.7,645.0,293.25,195.05
2018,2,13,13,45,945.0,76.0,0.7,15.75,622.5,236.7,146.44
2018,2,13,14,0,937.0,75.0,0.7,15.8,600.0,179.89,101.76
2018,2,13,14,15,925.5,73.5,0.75,15.75,570.5,122.44,66.21
2018,2,13,14,30,914.0,72.0,0.8,15.7,541.0,67.54,53.64
2018,2,13,14,45,897.5,70.5,0.85,15.6,505.5,66.15,52.67
2018,2,13,15,0,881.0,69.0,0.9,15.5,470.0,64.7,51.56
2018,2,13,15,15,858.5,66.5,0.9,15.5,428.5,56.03,44.07
2018,2,13,15,30,836.0,64.0,0.9,15.5,387.0,54.38,42.73
2018,2,13,15,45,804.0,61.0,0.8,14.7,341.5,52.24,41.07
2018,2,13,16,0,772.0,58.0,0.7,13.9,296.0,50.12,39.37
2018,2,13,16,15,725.0,53.5,0.8,13.2,248.0,46.65,36.34
2018,2,13,16,30,678.0,49.0,0.9,12.5,200.0,43.21,33.2
2018,2,13,16,45,600.5,43.0,1.0,11.75,153.0,38.28,28.56
2018,2,13,17,0,523.0,37.0,1.1,11.0,106.0,30.66,21.28
2018,2,13,17,15,371.5,27.5,1.1,10.7,66.5,22.94,12.31
2018,2,13,17,30,220.0,18.0,1.1,10.4,27.0,15.36,0.0
2018,2,13,17,45,110.0,9.0,1.15,10.1,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,6,45,29.0,3.5,0.9,5.9,3.5,0.0,0.0
2018,2,14,7,0,58.0,7.0,0.9,6.0,7.0,45.43,0.0
2018,2,14,7,15,216.0,19.5,1.05,6.65,36.5,200.47,0.0
2018,2,14,7,30,374.0,32.0,1.2,7.3,66.0,357.28,273.5
2018,2,14,7,45,402.5,42.0,1.3,7.95,99.0,396.38,327.66
2018,2,14,8,0,431.0,52.0,1.4,8.6,132.0,435.12,364.41
2018,2,14,8,15,532.0,59.0,1.5,9.05,185.5,525.54,439.2
2018,2,14,8,30,633.0,66.0,1.6,9.5,239.0,615.79,510.15
2018,2,14,8,45,696.0,67.5,1.65,9.95,288.5,667.65,548.69
2018,2,14,9,0,759.0,69.0,1.7,10.4,338.0,712.59,580.89
2018,2,14,9,15,736.5,81.5,1.75,10.9,368.5,710.19,576.92
2018,2,14,9,30,714.0,94.0,1.8,11.4,399.0,699.81,567.29
2018,2,14,9,45,425.5,150.0,1.9,11.9,336.0,520.83,426.46
2018,2,14,10,0,137.0,206.0,2.0,12.4,273.0,321.1,262.84
2018,2,14,10,15,89.5,212.0,2.2,12.95,257.0,270.31,220.81
2018,2,14,10,30,42.0,218.0,2.4,13.5,241.0,235.93,191.1
2018,2,14,10,45,64.5,230.5,2.6,14.05,267.5,259.31,209.86
2018,2,14,11,0,87.0,243.0,2.8,14.6,294.0,280.99,226.79
2018,2,14,11,15,214.5,253.5,2.85,14.9,384.0,376.23,303.23
2018,2,14,11,30,342.0,264.0,2.9,15.2,474.0,459.82,367.52
2018,2,14,11,45,432.0,240.5,3.0,15.45,510.0,478.35,380.37
2018,2,14,12,0,522.0,217.0,3.1,15.7,546.0,481.22,380.68
2018,2,14,12,15,680.0,166.5,3.2,15.75,596.5,489.65,384.44
2018,2,14,12,30,838.0,116.0,3.3,15.8,647.0,480.68,372.7
2018,2,14,12,45,860.0,109.0,3.4,15.85,649.5,439.22,335.12
2018,2,14,13,0,882.0,102.0,3.5,15.9,652.0,394.12,293.59
2018,2,14,13,15,909.0,91.5,3.6,15.75,647.5,347.73,250.0
2018,2,14,13,30,936.0,81.0,3.7,15.6,643.0,295.08,200.86
2018,2,14,13,45,928.0,80.0,3.8,15.45,621.0,239.27,151.58
2018,2,14,14,0,920.0,79.0,3.9,15.3,599.0,183.21,106.26
2018,2,14,14,15,904.0,78.5,4.0,15.0,568.5,126.89,70.36
2018,2,14,14,30,888.0,78.0,4.1,14.7,538.0,71.64,57.51
2018,2,14,14,45,875.0,75.0,4.2,14.4,503.0,68.9,55.34
2018,2,14,15,0,862.0,72.0,4.3,14.1,468.0,59.56,47.3
2018,2,14,15,15,843.5,69.0,4.3,14.1,428.0,57.66,45.74
2018,2,14,15,30,825.0,66.0,4.3,14.1,388.0,55.73,44.14
2018,2,14,15,45,795.5,62.5,4.15,13.0,343.0,53.28,42.24
2018,2,14,16,0,766.0,59.0,4.0,11.9,298.0,50.82,40.27
2018,2,14,16,15,650.0,58.0,3.8,11.1,238.0,45.75,35.8
2018,2,14,16,30,534.0,57.0,3.6,10.3,178.0,45.14,35.22
2018,2,14,16,45,529.5,47.5,3.4,9.5,143.5,38.45,28.97
2018,2,14,17,0,525.0,38.0,3.2,8.7,109.0,31.45,22.22
2018,2,14,17,15,372.5,29.0,3.2,8.3,69.0,24.19,13.89
2018,2,14,17,30,220.0,20.0,3.2,7.9,29.0,17.07,0.0
2018,2,14,17,45,110.0,10.0,3.2,7.55,14.5,8.54,0.0
2018,2,14,18,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.9,3.55,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,3.35,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.15,2.95,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.25,2.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.25,2.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,15,6,45,51.5,5.0,2.75,3.35,5.0,0.0,0.0
2018,2,15,7,0,103.0,10.0,2.9,3.7,10.0,78.93,0.0
2018,2,15,7,15,277.0,20.5,3.15,4.3,42.0,247.41,0.0
2018,2,15,7,30,451.0,31.0,3.4,4.9,74.0,414.65,328.15
2018,2,15,7,45,552.0,37.0,3.6,5.45,120.0,494.78,415.94
2018,2,15,8,0,653.0,43.0,3.8,6.0,166.0,588.18,498.24
2018,2,15,8,15,715.0,47.5,3.9,6.65,216.5,649.03,549.67
2018,2,15,8,30,777.0,52.0,4.0,7.3,267.0,708.05,596.78
2018,2,15,8,45,815.5,55.0,4.05,7.95,315.5,744.14,623.68
2018,2,15,9,0,854.0,58.0,4.1,8.6,364.0,769.57,641.2
2018,2,15,9,15,879.5,60.0,4.15,9.2,408.5,787.63,652.55
2018,2,15,9,30,905.0,62.0,4.2,9.8,453.0,802.29,661.01
2018,2,15,9,45,925.5,63.5,4.3,10.45,493.5,808.67,663.3
2018,2,15,10,0,946.0,65.0,4.4,11.1,534.0,811.19,662.73
2018,2,15,10,15,962.0,65.5,4.4,11.55,568.5,805.06,655.62
2018,2,15,10,30,978.0,66.0,4.4,12.0,603.0,794.93,645.71
2018,2,15,10,45,987.0,67.0,4.45,12.5,629.5,776.32,629.83
2018,2,15,11,0,996.0,68.0,4.5,13.0,656.0,753.88,610.81
2018,2,15,11,15,1002.0,68.5,4.55,13.3,674.5,725.14,586.03
2018,2,15,11,30,1008.0,69.0,4.6,13.6,693.0,692.86,558.16
2018,2,15,11,45,1011.5,68.5,4.6,13.9,703.0,654.68,525.07
2018,2,15,12,0,1015.0,68.0,4.6,14.2,713.0,613.4,488.94
2018,2,15,12,15,1015.5,68.0,4.6,14.35,715.0,568.17,449.19
2018,2,15,12,30,1016.0,68.0,4.6,14.5,717.0,520.37,406.45
2018,2,15,12,45,1013.5,69.0,4.6,14.65,711.0,469.9,360.54
2018,2,15,13,0,1011.0,70.0,4.6,14.8,705.0,417.49,312.06
2018,2,15,13,15,1007.0,69.0,4.55,14.85,690.0,361.25,259.88
2018,2,15,13,30,1003.0,68.0,4.5,14.9,675.0,303.78,206.66
2018,2,15,13,45,996.0,67.5,4.45,14.9,652.5,245.15,154.12
2018,2,15,14,0,989.0,67.0,4.4,14.9,630.0,186.07,105.64
2018,2,15,14,15,978.5,66.0,4.3,14.8,600.0,126.14,66.48
2018,2,15,14,30,968.0,65.0,4.2,14.7,570.0,66.65,53.12
2018,2,15,14,45,950.0,63.0,4.1,14.6,531.5,61.78,49.02
2018,2,15,15,0,932.0,61.0,4.0,14.5,493.0,59.86,47.47
2018,2,15,15,15,911.0,59.0,4.0,14.5,450.5,57.83,45.81
2018,2,15,15,30,890.0,57.0,4.0,14.5,408.0,55.73,44.06
2018,2,15,15,45,861.5,54.5,3.15,13.5,361.5,53.1,41.99
2018,2,15,16,0,833.0,52.0,2.3,12.5,315.0,50.38,39.79
2018,2,15,16,15,789.5,48.5,2.15,11.45,266.0,42.88,33.19
2018,2,15,16,30,746.0,45.0,2.0,10.4,217.0,40.06,30.67
2018,2,15,16,45,673.5,40.0,1.85,9.3,168.0,35.83,26.7
2018,2,15,17,0,601.0,35.0,1.7,8.2,119.0,31.68,22.57
2018,2,15,17,15,442.5,27.5,1.7,7.85,76.0,25.03,15.01
2018,2,15,17,30,284.0,20.0,1.7,7.5,33.0,17.0,0.0
2018,2,15,17,45,142.0,10.0,1.75,7.15,16.5,8.54,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,16,6,45,53.0,4.5,0.95,4.5,5.0,0.0,0.0
2018,2,16,7,0,106.0,9.0,0.9,4.8,10.0,80.47,0.0
2018,2,16,7,15,276.0,20.0,1.1,5.4,42.5,250.22,0.0
2018,2,16,7,30,446.0,31.0,1.3,6.0,75.0,412.86,326.01
2018,2,16,7,45,541.5,37.0,1.45,6.65,120.5,489.36,404.63
2018,2,16,8,0,637.0,43.0,1.6,7.3,166.0,578.49,480.53
2018,2,16,8,15,693.5,48.0,1.65,7.95,215.0,635.57,526.77
2018,2,16,8,30,750.0,53.0,1.7,8.6,264.0,690.9,569.08
2018,2,16,8,45,786.5,56.5,1.75,9.25,311.5,726.06,594.14
2018,2,16,9,0,823.0,60.0,1.8,9.9,359.0,758.29,616.03
2018,2,16,9,15,849.5,63.0,1.85,10.5,403.5,778.59,628.51
2018,2,16,9,30,876.0,66.0,1.9,11.1,448.0,787.79,632.68
2018,2,16,9,45,894.5,67.5,1.9,11.65,487.0,792.82,633.5
2018,2,16,10,0,913.0,69.0,1.9,12.2,526.0,794.13,631.7
2018,2,16,10,15,925.5,70.5,1.95,12.6,558.5,787.02,624.78
2018,2,16,10,30,938.0,72.0,2.0,13.0,591.0,776.1,615.32
2018,2,16,10,45,946.5,73.0,2.05,13.45,616.5,757.91,600.65
2018,2,16,11,0,955.0,74.0,2.1,13.9,642.0,736.04,582.95
2018,2,16,11,15,960.5,75.0,2.1,14.2,660.5,708.56,559.89
2018,2,16,11,30,966.0,76.0,2.1,14.5,679.0,677.68,533.99
2018,2,16,11,45,968.5,76.5,2.1,14.8,689.0,641.23,503.52
2018,2,16,12,0,971.0,77.0,2.1,15.1,699.0,601.83,470.23
2018,2,16,12,15,971.5,77.5,2.15,15.3,701.0,558.62,433.65
2018,2,16,12,30,972.0,78.0,2.2,15.5,703.0,512.93,394.14
2018,2,16,12,45,970.0,77.5,2.25,15.7,696.5,463.07,350.33
2018,2,16,13,0,968.0,77.0,2.3,15.9,690.0,411.4,303.98
2018,2,16,13,15,964.0,76.0,2.35,15.95,675.5,357.11,254.87
2018,2,16,13,30,960.0,75.0,2.4,16.0,661.0,301.67,204.55
2018,2,16,13,45,952.5,74.5,2.45,16.1,639.0,245.02,154.48
2018,2,16,14,0,945.0,74.0,2.5,16.2,617.0,188.01,108.05
2018,2,16,14,15,934.0,72.5,2.45,16.1,587.0,129.9,69.85
2018,2,16,14,30,923.0,71.0,2.4,16.0,557.0,72.35,57.75
2018,2,16,14,45,906.5,69.5,2.4,15.9,520.5,65.66,52.13
2018,2,16,15,0,890.0,68.0,2.4,15.8,484.0,64.22,51.03
2018,2,16,15,15,868.0,65.5,2.4,15.8,442.0,61.94,49.16
2018,2,16,15,30,846.0,63.0,2.4,15.8,400.0,53.56,41.9
2018,2,16,15,45,817.0,60.0,1.8,14.85,354.5,51.41,40.27
2018,2,16,16,0,788.0,57.0,1.2,13.9,309.0,49.27,38.59
2018,2,16,16,15,744.0,53.0,1.2,13.15,261.0,46.2,35.95
2018,2,16,16,30,700.0,49.0,1.2,12.4,213.0,43.14,33.21
2018,2,16,16,45,582.5,44.0,1.2,11.65,159.5,38.85,29.18
2018,2,16,17,0,465.0,39.0,1.2,10.9,106.0,31.89,22.56
2018,2,16,17,15,373.0,30.0,1.2,10.75,70.5,24.89,15.0
2018,2,16,17,30,281.0,21.0,1.2,10.6,35.0,17.83,0.0
2018,2,16,17,45,140.5,10.5,1.2,10.4,17.5,8.96,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,6,45,51.5,5.0,0.7,7.45,5.5,0.0,0.0
2018,2,17,7,0,103.0,10.0,0.7,7.6,11.0,79.59,0.0
2018,2,17,7,15,268.0,21.0,0.7,8.2,44.0,248.71,37.47
2018,2,17,7,30,433.0,32.0,0.7,8.8,77.0,406.04,318.88
2018,2,17,7,45,527.0,39.5,0.75,9.4,123.0,492.61,400.02
2018,2,17,8,0,621.0,47.0,0.8,10.0,169.0,572.95,466.21
2018,2,17,8,15,678.0,51.5,0.75,10.6,217.5,630.31,510.1
2018,2,17,8,30,735.0,56.0,0.7,11.2,266.0,685.62,549.66
2018,2,17,8,45,771.5,59.5,0.6,11.8,313.0,720.9,571.73
2018,2,17,9,0,808.0,63.0,0.5,12.4,360.0,753.24,590.52
2018,2,17,9,15,835.0,65.5,0.5,13.0,404.0,773.38,601.61
2018,2,17,9,30,862.0,68.0,0.5,13.6,448.0,789.98,610.08
2018,2,17,9,45,882.0,69.5,0.45,14.2,487.0,788.73,605.31
2018,2,17,10,0,902.0,71.0,0.4,14.8,526.0,791.35,603.53
2018,2,17,10,15,914.5,72.0,0.4,15.3,558.0,783.8,595.99
2018,2,17,10,30,927.0,73.0,0.4,15.8,590.0,772.5,586.23
2018,2,17,10,45,935.5,74.0,0.4,16.25,615.5,754.53,572.25
2018,2,17,11,0,944.0,75.0,0.4,16.7,641.0,732.92,555.62
2018,2,17,11,15,950.0,75.5,0.45,17.2,659.0,705.53,534.47
2018,2,17,11,30,956.0,76.0,0.5,17.7,677.0,674.75,510.61
2018,2,17,11,45,959.0,76.5,0.6,18.15,687.0,638.92,483.37
2018,2,17,12,0,962.0,77.0,0.7,18.6,697.0,600.11,453.14
2018,2,17,12,15,962.0,77.0,0.8,18.75,698.5,556.52,418.9
2018,2,17,12,30,962.0,77.0,0.9,18.9,700.0,510.54,381.6
2018,2,17,12,45,960.0,76.5,0.95,19.05,693.5,461.1,340.1
2018,2,17,13,0,958.0,76.0,1.0,19.2,687.0,409.89,295.97
2018,2,17,13,15,954.0,75.0,1.1,19.2,672.5,356.07,249.12
2018,2,17,13,30,950.0,74.0,1.2,19.2,658.0,301.11,200.76
2018,2,17,13,45,943.0,73.0,1.25,19.2,636.0,244.66,152.02
2018,2,17,14,0,936.0,72.0,1.3,19.2,614.0,187.85,106.45
2018,2,17,14,15,925.0,71.0,1.35,19.05,584.5,130.58,69.02
2018,2,17,14,30,914.0,70.0,1.4,18.9,555.0,73.84,58.3
2018,2,17,14,45,898.0,68.5,1.45,18.7,519.0,64.87,50.83
2018,2,17,15,0,882.0,67.0,1.5,18.5,483.0,63.44,49.77
2018,2,17,15,15,861.0,64.5,1.5,18.5,441.5,61.18,47.94
2018,2,17,15,30,840.0,62.0,1.5,18.5,400.0,52.68,40.66
2018,2,17,15,45,809.5,59.0,1.35,17.4,354.5,50.5,39.04
2018,2,17,16,0,779.0,56.0,1.2,16.3,309.0,48.33,37.37
2018,2,17,16,15,733.0,52.5,1.25,15.25,261.0,45.63,35.14
2018,2,17,16,30,687.0,49.0,1.3,14.2,213.0,42.99,32.83
2018,2,17,16,45,615.5,43.5,1.35,13.1,165.5,38.5,28.72
2018,2,17,17,0,544.0,38.0,1.4,12.0,118.0,34.09,24.43
2018,2,17,17,15,408.5,30.0,1.55,11.55,77.0,24.9,15.18
2018,2,17,17,30,273.0,22.0,1.7,11.1,36.0,18.65,0.0
2018,2,17,17,45,136.5,11.0,1.85,10.65,18.0,9.39,0.0
2018,2,17,18,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.25,7.3,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,18,6,45,3.0,3.0,3.65,7.75,3.0,0.0,0.0
2018,2,18,7,0,6.0,6.0,3.8,8.0,6.0,9.28,0.0
2018,2,18,7,15,27.0,22.5,4.15,8.3,25.0,56.92,14.22
2018,2,18,7,30,48.0,39.0,4.5,8.6,44.0,99.6,77.52
2018,2,18,7,45,91.5,58.0,4.8,8.95,74.0,154.89,128.99
2018,2,18,8,0,135.0,77.0,5.1,9.3,104.0,209.97,178.82
2018,2,18,8,15,265.5,86.5,5.2,9.55,157.5,335.01,288.92
2018,2,18,8,30,396.0,96.0,5.3,9.8,211.0,466.9,401.28
2018,2,18,8,45,435.5,105.5,5.4,10.1,251.5,508.13,434.91
2018,2,18,9,0,475.0,115.0,5.5,10.4,292.0,547.84,466.6
2018,2,18,9,15,458.0,134.5,5.5,10.65,321.5,551.9,467.38
2018,2,18,9,30,441.0,154.0,5.5,10.9,351.0,553.18,465.89
2018,2,18,9,45,438.0,169.0,5.5,11.15,378.5,558.08,467.63
2018,2,18,10,0,435.0,184.0,5.5,11.4,406.0,560.61,467.42
2018,2,18,10,15,582.0,159.0,5.55,11.6,475.0,632.57,525.5
2018,2,18,10,30,729.0,134.0,5.6,11.8,544.0,705.46,582.34
2018,2,18,10,45,836.5,108.5,5.65,12.0,598.5,729.92,600.43
2018,2,18,11,0,944.0,83.0,5.7,12.2,653.0,744.73,610.72
2018,2,18,11,15,949.0,84.0,5.8,12.3,671.0,716.93,586.68
2018,2,18,11,30,954.0,85.0,5.9,12.4,689.0,685.78,559.81
2018,2,18,11,45,955.5,86.0,6.0,12.45,699.0,649.32,528.34
2018,2,18,12,0,957.0,87.0,6.1,12.5,709.0,609.98,493.91
2018,2,18,12,15,957.5,87.5,6.25,12.45,711.0,566.96,456.0
2018,2,18,12,30,958.0,88.0,6.4,12.4,713.0,521.5,415.08
2018,2,18,12,45,956.5,88.0,6.55,12.35,707.0,472.52,370.25
2018,2,18,13,0,955.0,88.0,6.7,12.3,701.0,421.69,322.81
2018,2,18,13,15,951.5,87.5,6.8,12.05,687.5,368.19,272.57
2018,2,18,13,30,948.0,87.0,6.9,11.8,674.0,313.48,221.08
2018,2,18,13,45,940.0,86.5,7.0,11.6,651.5,256.88,169.3
2018,2,18,14,0,932.0,86.0,7.1,11.4,629.0,200.01,121.11
2018,2,18,14,15,919.0,84.5,7.1,11.1,598.5,141.97,80.81
2018,2,18,14,30,906.0,83.0,7.1,10.8,568.0,84.71,58.56
2018,2,18,14,45,821.5,95.0,7.1,10.45,513.0,74.62,61.23
2018,2,18,15,0,737.0,107.0,7.1,10.1,458.0,76.33,63.0
2018,2,18,15,15,754.0,94.5,7.1,10.1,427.0,69.14,56.71
2018,2,18,15,30,771.0,82.0,7.1,10.1,396.0,67.22,55.14
2018,2,18,15,45,765.0,75.5,6.8,9.4,357.0,63.03,51.63
2018,2,18,16,0,759.0,69.0,6.5,8.7,318.0,58.68,47.91
2018,2,18,16,15,709.0,64.5,6.25,8.25,269.0,50.93,40.94
2018,2,18,16,30,659.0,60.0,6.0,7.8,220.0,48.02,38.25
2018,2,18,16,45,577.5,53.5,5.7,7.4,171.0,43.34,33.77
2018,2,18,17,0,496.0,47.0,5.4,7.0,122.0,38.76,29.14
2018,2,18,17,15,357.0,36.5,5.3,6.7,80.0,30.5,20.48
2018,2,18,17,30,218.0,26.0,5.2,6.4,38.0,22.26,0.0
2018,2,18,17,45,109.0,13.0,5.1,6.15,19.0,11.1,0.0
2018,2,18,18,0,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.95,5.7,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,5.35,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,5.2,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,5.1,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,4.85,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.35,4.65,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,4.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,4.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,4.15,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.65,3.8,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.35,3.4,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.25,3.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.2,3.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.15,3.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.05,2.95,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.0,2.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.75,2.55,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.55,2.35,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.35,2.05,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,19,6,45,6.5,4.5,2.65,2.6,4.5,0.0,0.0
2018,2,19,7,0,13.0,9.0,2.8,2.9,9.0,16.74,0.0
2018,2,19,7,15,189.0,24.5,3.0,3.35,45.0,203.0,93.91
2018,2,19,7,30,365.0,40.0,3.2,3.8,81.0,365.3,303.51
2018,2,19,7,45,488.0,46.5,3.4,4.25,130.0,475.22,405.01
2018,2,19,8,0,611.0,53.0,3.6,4.7,179.0,585.67,500.05
2018,2,19,8,15,673.0,57.5,3.55,5.1,229.0,645.77,549.95
2018,2,19,8,30,735.0,62.0,3.5,5.5,279.0,698.6,591.59
2018,2,19,8,45,777.0,64.5,3.45,5.9,327.5,737.55,620.44
2018,2,19,9,0,819.0,67.0,3.4,6.3,376.0,773.38,645.76
2018,2,19,9,15,847.0,69.5,3.3,6.6,421.0,794.46,658.98
2018,2,19,9,30,875.0,72.0,3.2,6.9,466.0,811.9,669.18
2018,2,19,9,45,895.0,72.5,3.05,7.2,505.0,809.17,663.77
2018,2,19,10,0,915.0,73.0,2.9,7.5,544.0,810.42,661.57
2018,2,19,10,15,927.0,74.5,2.8,7.65,576.5,802.81,653.5
2018,2,19,10,30,939.0,76.0,2.7,7.8,609.0,791.38,642.84
2018,2,19,10,45,947.5,77.5,2.6,8.0,635.0,773.55,627.52
2018,2,19,11,0,956.0,79.0,2.5,8.2,661.0,752.0,609.48
2018,2,19,11,15,961.5,79.5,2.5,8.3,679.0,723.72,585.74
2018,2,19,11,30,967.0,80.0,2.5,8.4,697.0,692.04,559.08
2018,2,19,11,45,969.0,81.5,2.45,8.5,707.5,655.98,528.3
2018,2,19,12,0,971.0,83.0,2.4,8.6,718.0,616.92,494.62
2018,2,19,12,15,971.0,83.0,2.45,8.7,719.5,572.65,456.57
2018,2,19,12,30,971.0,83.0,2.5,8.8,721.0,525.96,415.57
2018,2,19,12,45,968.5,83.0,2.5,8.9,714.5,476.02,370.7
2018,2,19,13,0,966.0,83.0,2.5,9.0,708.0,424.3,323.27
2018,2,19,13,15,920.5,95.0,2.55,9.0,680.5,367.27,271.95
2018,2,19,13,30,875.0,107.0,2.6,9.0,653.0,308.59,219.51
2018,2,19,13,45,704.5,147.5,2.65,9.0,577.5,247.59,171.74
2018,2,19,14,0,534.0,188.0,2.7,9.0,502.0,205.67,143.68
2018,2,19,14,15,633.0,155.5,2.65,8.95,510.0,156.46,103.34
2018,2,19,14,30,732.0,123.0,2.6,8.9,518.0,94.88,67.7
2018,2,19,14,45,757.5,108.5,2.6,8.85,494.0,76.14,62.91
2018,2,19,15,0,783.0,94.0,2.6,8.8,470.0,74.25,61.4
2018,2,19,15,15,778.5,86.5,2.6,8.8,433.5,69.6,57.39
2018,2,19,15,30,774.0,79.0,2.6,8.8,397.0,64.78,53.2
2018,2,19,15,45,637.0,87.5,2.2,8.45,329.5,65.16,53.75
2018,2,19,16,0,500.0,96.0,1.8,8.1,262.0,70.16,58.45
2018,2,19,16,15,419.5,89.0,1.65,7.45,214.0,65.33,54.22
2018,2,19,16,30,339.0,82.0,1.5,6.8,166.0,60.52,49.86
2018,2,19,16,45,313.5,66.0,1.3,6.15,130.5,49.53,39.67
2018,2,19,17,0,288.0,50.0,1.1,5.5,95.0,38.16,28.91
2018,2,19,17,15,236.5,36.5,1.15,5.15,64.5,28.19,18.9
2018,2,19,17,30,185.0,23.0,1.2,4.8,34.0,17.96,0.66
2018,2,19,17,45,92.5,11.5,1.25,4.4,17.0,9.82,0.0
2018,2,19,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.35,-1.8,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,20,6,45,35.0,5.5,1.55,-0.6,6.5,0.0,0.0
2018,2,20,7,0,70.0,11.0,1.6,-0.1,13.0,58.4,0.0
2018,2,20,7,15,258.5,23.0,1.65,0.55,50.0,254.59,144.75
2018,2,20,7,30,447.0,35.0,1.7,1.2,87.0,424.91,353.82
2018,2,20,7,45,516.5,42.5,1.75,1.85,130.0,494.33,419.91
2018,2,20,8,0,586.0,50.0,1.8,2.5,173.0,564.38,480.4
2018,2,20,8,15,425.0,76.5,1.7,3.35,177.5,467.91,402.39
2018,2,20,8,30,264.0,103.0,1.6,4.2,182.0,353.37,304.95
2018,2,20,8,45,179.0,130.5,1.5,5.1,188.0,299.57,257.18
2018,2,20,9,0,94.0,158.0,1.4,6.0,194.0,243.62,206.63
2018,2,20,9,15,92.5,177.0,1.3,6.5,215.5,258.89,218.36
2018,2,20,9,30,91.0,196.0,1.2,7.0,237.0,273.46,228.92
2018,2,20,9,45,161.5,210.5,1.1,7.55,291.0,355.03,295.29
2018,2,20,10,0,232.0,225.0,1.0,8.1,345.0,418.21,344.36
2018,2,20,10,15,436.5,191.5,1.05,8.4,435.0,559.7,455.51
2018,2,20,10,30,641.0,158.0,1.1,8.7,525.0,669.68,537.67
2018,2,20,10,45,791.0,121.0,1.15,9.05,593.5,715.79,570.49
2018,2,20,11,0,941.0,84.0,1.2,9.4,662.0,750.16,594.53
2018,2,20,11,15,946.5,85.0,1.25,9.55,680.0,722.68,572.05
2018,2,20,11,30,952.0,86.0,1.3,9.7,698.0,691.82,547.37
2018,2,20,11,45,954.0,87.0,1.35,9.85,708.0,655.59,518.15
2018,2,20,12,0,956.0,88.0,1.4,10.0,718.0,616.44,486.0
2018,2,20,12,15,956.5,87.5,1.45,10.1,719.5,572.41,449.36
2018,2,20,12,30,957.0,87.0,1.5,10.2,721.0,525.98,409.76
2018,2,20,12,45,955.0,86.5,1.5,10.3,714.0,476.31,366.21
2018,2,20,13,0,953.0,86.0,1.5,10.4,707.0,424.86,320.07
2018,2,20,13,15,947.5,85.5,1.55,10.35,692.0,370.75,271.15
2018,2,20,13,30,942.0,85.0,1.6,10.3,677.0,315.65,220.83
2018,2,20,13,45,934.5,83.5,1.65,10.3,654.0,258.63,169.68
2018,2,20,14,0,927.0,82.0,1.7,10.3,631.0,201.34,121.45
2018,2,20,14,15,915.5,81.0,1.75,10.15,601.5,144.0,81.16
2018,2,20,14,30,904.0,80.0,1.8,10.0,572.0,87.26,57.46
2018,2,20,14,45,888.5,78.0,1.85,9.9,535.5,71.18,58.22
2018,2,20,15,0,873.0,76.0,1.9,9.8,499.0,62.15,50.34
2018,2,20,15,15,643.5,110.0,1.9,9.8,407.5,78.35,64.97
2018,2,20,15,30,414.0,144.0,1.9,9.8,316.0,99.05,83.59
2018,2,20,15,45,343.5,134.5,1.75,9.2,266.5,96.88,81.99
2018,2,20,16,0,273.0,125.0,1.6,8.6,217.0,90.18,76.3
2018,2,20,16,15,262.0,108.0,1.5,8.0,185.5,79.12,66.56
2018,2,20,16,30,251.0,91.0,1.4,7.4,154.0,67.7,56.26
2018,2,20,16,45,207.5,74.5,1.25,6.75,119.0,56.05,45.5
2018,2,20,17,0,164.0,58.0,1.1,6.1,84.0,44.12,34.25
2018,2,20,17,15,104.0,40.0,1.1,5.8,54.5,30.83,21.3
2018,2,20,17,30,44.0,22.0,1.1,5.5,25.0,17.65,2.66
2018,2,20,17,45,22.0,11.0,1.1,5.2,12.5,9.39,0.0
2018,2,20,18,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.35,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,3.85,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,21,6,45,27.5,6.0,0.8,3.4,6.5,0.0,0.0
2018,2,21,7,0,55.0,12.0,0.8,3.5,13.0,48.94,0.0
2018,2,21,7,15,172.5,27.0,1.0,3.8,45.0,200.28,125.52
2018,2,21,7,30,290.0,42.0,1.2,4.1,77.0,316.31,263.14
2018,2,21,7,45,458.0,46.0,1.35,4.4,130.5,455.46,384.9
2018,2,21,8,0,626.0,50.0,1.5,4.7,184.0,598.13,502.28
2018,2,21,8,15,682.5,54.0,1.5,5.25,233.5,647.67,540.92
2018,2,21,8,30,739.0,58.0,1.5,5.8,283.0,702.76,582.19
2018,2,21,8,45,776.5,62.0,1.55,6.4,331.5,739.96,608.4
2018,2,21,9,0,814.0,66.0,1.6,7.0,380.0,774.22,631.55
2018,2,21,9,15,841.0,68.0,1.6,7.5,424.5,793.99,643.13
2018,2,21,9,30,868.0,70.0,1.6,8.0,469.0,802.36,646.28
2018,2,21,9,45,887.5,72.0,1.6,8.5,509.0,809.01,648.28
2018,2,21,10,0,907.0,74.0,1.6,9.0,549.0,811.86,647.63
2018,2,21,10,15,919.0,75.5,1.55,9.35,581.5,804.37,639.49
2018,2,21,10,30,931.0,77.0,1.5,9.7,614.0,793.08,628.93
2018,2,21,10,45,940.0,78.5,1.45,10.05,640.5,775.75,614.27
2018,2,21,11,0,949.0,80.0,1.4,10.4,667.0,754.67,597.17
2018,2,21,11,15,954.5,81.5,1.45,10.65,686.0,727.55,575.43
2018,2,21,11,30,960.0,83.0,1.5,10.9,705.0,696.97,550.67
2018,2,21,11,45,962.0,84.0,1.5,11.1,715.0,660.48,520.72
2018,2,21,12,0,964.0,85.0,1.5,11.3,725.0,621.05,487.96
2018,2,21,12,15,964.0,85.0,1.65,11.45,726.5,576.88,451.83
2018,2,21,12,30,964.0,85.0,1.8,11.6,728.0,530.33,412.53
2018,2,21,12,45,960.5,85.5,1.9,11.7,721.0,480.54,369.24
2018,2,21,13,0,957.0,86.0,2.0,11.8,714.0,429.05,323.29
2018,2,21,13,15,951.0,86.0,2.05,11.8,699.0,374.89,274.18
2018,2,21,13,30,945.0,86.0,2.1,11.8,684.0,319.77,223.74
2018,2,21,13,45,936.5,85.0,2.15,11.8,661.0,262.65,172.46
2018,2,21,14,0,928.0,84.0,2.2,11.8,638.0,205.35,124.13
2018,2,21,14,15,915.0,83.0,2.15,11.65,607.5,147.67,83.27
2018,2,21,14,30,902.0,82.0,2.1,11.5,577.0,90.78,58.5
2018,2,21,14,45,884.5,81.0,2.0,11.4,540.5,65.14,52.51
2018,2,21,15,0,867.0,80.0,1.9,11.3,504.0,64.86,52.44
2018,2,21,15,15,845.0,77.0,1.9,11.3,461.5,63.09,51.0
2018,2,21,15,30,823.0,74.0,1.9,11.3,419.0,61.31,49.56
2018,2,21,15,45,748.0,76.0,1.5,10.7,363.0,62.92,51.25
2018,2,21,16,0,673.0,78.0,1.1,10.1,307.0,59.49,48.39
2018,2,21,16,15,647.5,69.5,1.1,9.45,263.0,53.98,43.56
2018,2,21,16,30,622.0,61.0,1.1,8.8,219.0,48.26,38.42
2018,2,21,16,45,566.0,53.5,1.05,8.2,174.0,42.96,33.49
2018,2,21,17,0,510.0,46.0,1.0,7.6,129.0,37.61,28.28
2018,2,21,17,15,350.5,35.5,1.05,7.2,83.5,29.2,19.89
2018,2,21,17,30,191.0,25.0,1.1,6.8,38.0,19.49,5.26
2018,2,21,17,45,105.5,14.0,1.15,6.4,20.0,11.95,0.0
2018,2,21,18,0,20.0,3.0,1.2,6.0,2.0,0.0,0.0
2018,2,21,18,15,10.0,1.5,1.25,5.6,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,2.1,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,2.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,2.4,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,2.6,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,2.8,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,2.75,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
