Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,13,15,970.5,87.0,1.35,11.7,761.0,409.55,301.82
2018,3,4,13,30,967.0,86.0,1.4,11.7,746.0,352.51,250.44
2018,3,4,13,45,960.5,85.0,1.45,11.75,722.5,293.81,197.63
2018,3,4,14,0,954.0,84.0,1.5,11.8,699.0,234.72,146.25
2018,3,4,14,15,944.5,82.5,1.55,11.7,668.5,174.77,99.75
2018,3,4,14,30,935.0,81.0,1.6,11.6,638.0,115.27,65.62
2018,3,4,14,45,921.5,79.0,1.6,11.55,600.0,72.39,58.63
2018,3,4,15,0,908.0,77.0,1.6,11.5,562.0,70.85,57.48
2018,3,4,15,15,889.0,75.0,1.6,11.5,519.0,69.14,56.14
2018,3,4,15,30,870.0,73.0,1.6,11.5,476.0,60.32,48.46
2018,3,4,15,45,844.0,69.5,1.6,11.05,428.0,58.06,46.68
2018,3,4,16,0,818.0,66.0,1.6,10.6,380.0,55.76,44.84
2018,3,4,16,15,779.0,62.5,1.45,9.9,329.0,53.31,42.85
2018,3,4,16,30,740.0,59.0,1.3,9.2,278.0,50.88,40.81
2018,3,4,16,45,680.0,54.0,1.15,8.45,226.0,47.06,37.38
2018,3,4,17,0,620.0,49.0,1.0,7.7,174.0,39.75,30.59
2018,3,4,17,15,513.0,41.5,1.05,7.2,125.0,33.99,24.97
2018,3,4,17,30,406.0,34.0,1.1,6.7,76.0,28.34,18.76
2018,3,4,17,45,248.5,22.0,1.15,6.2,43.5,18.51,0.0
2018,3,4,18,0,91.0,10.0,1.2,5.7,11.0,8.54,0.0
2018,3,4,18,15,45.5,5.0,1.2,5.55,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-0.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,3,5,6,15,13.0,2.0,1.85,0.0,1.5,0.0,0.0
2018,3,5,6,30,26.0,4.0,2.1,0.7,3.0,0.0,0.0
2018,3,5,6,45,187.5,16.5,2.35,1.45,30.0,149.18,0.0
2018,3,5,7,0,349.0,29.0,2.6,2.2,57.0,341.46,242.9
2018,3,5,7,15,466.5,37.0,2.7,2.75,103.0,456.25,383.47
2018,3,5,7,30,584.0,45.0,2.8,3.3,149.0,569.05,483.43
2018,3,5,7,45,652.0,51.0,2.9,3.9,201.0,633.98,539.1
2018,3,5,8,0,720.0,57.0,3.0,4.5,253.0,707.64,598.39
2018,3,5,8,15,763.5,61.0,3.0,5.15,305.0,756.76,634.98
2018,3,5,8,30,807.0,65.0,3.0,5.8,357.0,803.48,668.06
2018,3,5,8,45,836.5,68.0,3.0,6.5,406.5,834.03,687.56
2018,3,5,9,0,866.0,71.0,3.0,7.2,456.0,861.31,704.12
2018,3,5,9,15,888.0,73.0,3.0,7.75,501.5,868.51,705.9
2018,3,5,9,30,910.0,75.0,3.0,8.3,547.0,880.94,711.7
2018,3,5,9,45,927.0,76.0,3.0,8.9,587.0,884.06,710.57
2018,3,5,10,0,944.0,77.0,3.0,9.5,627.0,883.27,706.84
2018,3,5,10,15,954.5,78.5,2.95,10.0,660.5,873.72,696.86
2018,3,5,10,30,965.0,80.0,2.9,10.5,694.0,860.23,684.34
2018,3,5,10,45,973.0,80.5,2.9,11.05,719.5,839.77,667.25
2018,3,5,11,0,981.0,81.0,2.9,11.6,745.0,815.52,647.66
2018,3,5,11,15,984.0,82.0,2.85,11.95,762.0,784.51,623.49
2018,3,5,11,30,987.0,83.0,2.8,12.3,779.0,750.14,595.28
2018,3,5,11,45,989.5,82.5,2.75,12.6,788.0,710.75,562.77
2018,3,5,12,0,992.0,82.0,2.7,12.9,797.0,668.39,527.48
2018,3,5,12,15,992.5,81.5,2.65,13.1,798.0,622.11,488.7
2018,3,5,12,30,993.0,81.0,2.6,13.3,799.0,573.35,447.09
2018,3,5,12,45,992.5,80.0,2.55,13.5,792.0,521.43,401.97
2018,3,5,13,0,992.0,79.0,2.5,13.7,785.0,467.56,354.12
2018,3,5,13,15,988.0,78.5,2.5,13.75,769.5,411.13,303.45
2018,3,5,13,30,984.0,78.0,2.5,13.8,754.0,353.52,250.93
2018,3,5,13,45,977.5,77.5,2.5,13.85,730.5,294.39,197.26
2018,3,5,14,0,971.0,77.0,2.5,13.9,707.0,234.82,145.12
2018,3,5,14,15,962.0,75.5,2.5,13.85,676.0,174.07,97.63
2018,3,5,14,30,953.0,74.0,2.5,13.8,645.0,113.7,62.46
2018,3,5,14,45,940.0,72.5,2.45,13.7,607.5,68.43,54.67
2018,3,5,15,0,927.0,71.0,2.4,13.6,570.0,67.15,53.75
2018,3,5,15,15,909.5,68.5,2.4,13.6,526.5,65.05,52.06
2018,3,5,15,30,892.0,66.0,2.4,13.6,483.0,62.86,50.28
2018,3,5,15,45,864.0,64.0,2.1,13.1,434.5,60.78,48.7
2018,3,5,16,0,836.0,62.0,1.8,12.6,386.0,52.82,41.84
2018,3,5,16,15,801.0,59.0,1.6,11.7,335.5,50.68,40.17
2018,3,5,16,30,766.0,56.0,1.4,10.8,285.0,48.56,38.45
2018,3,5,16,45,709.0,51.0,1.25,9.9,232.5,44.63,34.96
2018,3,5,17,0,652.0,46.0,1.1,9.0,180.0,40.72,31.33
2018,3,5,17,15,474.5,39.0,1.15,8.5,122.0,31.62,22.75
2018,3,5,17,30,297.0,32.0,1.2,8.0,64.0,26.12,16.9
2018,3,5,17,45,191.5,21.0,1.25,7.45,37.5,17.39,0.0
2018,3,5,18,0,86.0,10.0,1.3,6.9,11.0,8.54,0.0
2018,3,5,18,15,43.0,5.0,1.3,6.75,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,1.25,4.5,1.5,0.0,0.0
2018,3,6,6,30,20.0,3.0,1.2,5.1,3.0,0.0,0.0
2018,3,6,6,45,59.0,14.5,1.15,5.65,18.5,55.1,0.0
2018,3,6,7,0,98.0,26.0,1.1,6.2,34.0,131.74,95.24
2018,3,6,7,15,147.5,39.0,1.3,6.85,61.0,186.57,155.86
2018,3,6,7,30,197.0,52.0,1.5,7.5,88.0,262.83,223.73
2018,3,6,7,45,152.5,78.5,1.65,8.1,111.5,244.3,208.41
2018,3,6,8,0,108.0,105.0,1.8,8.7,135.0,223.86,190.25
2018,3,6,8,15,127.5,128.0,1.9,9.3,170.0,266.09,225.73
2018,3,6,8,30,147.0,151.0,2.0,9.9,205.0,307.26,259.14
2018,3,6,8,45,207.0,167.5,2.05,10.5,254.5,373.75,313.41
2018,3,6,9,0,267.0,184.0,2.1,11.1,304.0,457.99,379.63
2018,3,6,9,15,420.0,170.5,2.1,11.65,380.5,586.35,479.96
2018,3,6,9,30,573.0,157.0,2.1,12.2,457.0,694.4,560.7
2018,3,6,9,45,753.0,117.0,2.1,12.75,541.5,800.32,634.97
2018,3,6,10,0,933.0,77.0,2.1,13.3,626.0,877.14,685.79
2018,3,6,10,15,942.5,79.0,2.05,13.75,658.5,867.51,675.22
2018,3,6,10,30,952.0,81.0,2.0,14.2,691.0,854.0,663.07
2018,3,6,10,45,958.0,82.0,1.95,14.65,715.5,832.8,645.78
2018,3,6,11,0,964.0,83.0,1.9,15.1,740.0,807.94,626.19
2018,3,6,11,15,968.5,83.5,1.8,15.45,757.5,777.91,602.94
2018,3,6,11,30,973.0,84.0,1.7,15.8,775.0,744.49,575.9
2018,3,6,11,45,975.0,84.5,1.6,16.2,784.5,706.21,544.57
2018,3,6,12,0,977.0,85.0,1.5,16.6,794.0,664.96,510.68
2018,3,6,12,15,977.5,84.5,1.4,16.85,795.0,619.2,473.19
2018,3,6,12,30,978.0,84.0,1.3,17.1,796.0,571.0,433.1
2018,3,6,12,45,976.0,84.5,1.2,17.35,789.0,520.28,390.16
2018,3,6,13,0,974.0,85.0,1.1,17.6,782.0,467.71,344.78
2018,3,6,13,15,970.0,83.5,0.95,17.7,766.0,411.21,295.42
2018,3,6,13,30,966.0,82.0,0.8,17.8,750.0,353.63,244.49
2018,3,6,13,45,912.5,94.5,0.7,17.95,709.0,293.76,193.72
2018,3,6,14,0,859.0,107.0,0.6,18.1,668.0,231.68,143.44
2018,3,6,14,15,813.5,113.0,0.6,18.05,625.5,176.73,103.29
2018,3,6,14,30,768.0,119.0,0.6,18.0,583.0,126.52,75.89
2018,3,6,14,45,798.0,102.0,0.6,18.0,558.5,76.77,60.73
2018,3,6,15,0,828.0,85.0,0.6,18.0,534.0,66.51,52.2
2018,3,6,15,15,828.5,77.0,0.6,18.0,497.0,61.74,48.25
2018,3,6,15,30,829.0,69.0,0.6,18.0,460.0,56.73,44.06
2018,3,6,15,45,776.0,70.0,0.65,17.6,407.0,57.44,44.9
2018,3,6,16,0,723.0,71.0,0.7,17.2,354.0,58.43,45.97
2018,3,6,16,15,638.0,73.5,0.75,16.4,299.0,55.56,43.7
2018,3,6,16,30,553.0,76.0,0.8,15.6,244.0,58.06,46.1
2018,3,6,16,45,464.5,70.0,0.9,14.75,193.5,54.27,42.82
2018,3,6,17,0,376.0,64.0,1.0,13.9,143.0,48.38,37.49
2018,3,6,17,15,306.0,51.5,1.05,13.2,104.0,39.3,29.07
2018,3,6,17,30,236.0,39.0,1.1,12.5,65.0,30.05,20.02
2018,3,6,17,45,146.5,23.5,1.15,11.75,37.0,18.27,2.19
2018,3,6,18,0,57.0,8.0,1.2,11.0,9.0,6.83,0.0
2018,3,6,18,15,28.5,4.0,1.2,10.7,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.0,0.75,8.95,1.0,0.0,0.0
2018,3,7,6,30,15.0,2.0,0.8,8.9,2.0,0.0,0.0
2018,3,7,6,45,7.5,10.0,0.8,8.85,10.0,13.99,0.0
2018,3,7,7,0,0.0,18.0,0.8,8.8,18.0,14.84,5.83
2018,3,7,7,15,0.0,28.5,0.75,9.25,28.5,23.53,14.41
2018,3,7,7,30,0.0,39.0,0.7,9.7,39.0,32.24,22.29
2018,3,7,7,45,0.0,42.5,0.7,10.15,42.5,35.13,24.99
2018,3,7,8,0,0.0,46.0,0.7,10.6,46.0,38.03,27.55
2018,3,7,8,15,0.0,46.0,0.75,11.1,46.0,38.02,27.48
2018,3,7,8,30,0.0,46.0,0.8,11.6,46.0,38.03,27.37
2018,3,7,8,45,0.0,58.5,0.9,12.1,58.5,48.45,36.16
2018,3,7,9,0,0.0,71.0,1.0,12.6,71.0,58.89,44.85
2018,3,7,9,15,17.5,128.5,1.2,13.4,138.0,126.65,102.06
2018,3,7,9,30,35.0,186.0,1.4,14.2,205.0,211.35,171.08
2018,3,7,9,45,89.5,226.5,1.6,15.05,278.5,297.97,240.65
2018,3,7,10,0,144.0,267.0,1.8,15.9,352.0,398.12,318.13
2018,3,7,10,15,333.0,242.5,1.95,16.45,453.5,533.57,423.75
2018,3,7,10,30,522.0,218.0,2.1,17.0,555.0,661.42,518.85
2018,3,7,10,45,682.5,170.5,2.3,17.6,628.5,724.98,565.1
2018,3,7,11,0,843.0,123.0,2.5,18.2,702.0,767.92,596.18
2018,3,7,11,15,903.0,102.5,2.55,18.4,736.5,753.09,584.19
2018,3,7,11,30,963.0,82.0,2.6,18.6,771.0,738.45,572.16
2018,3,7,11,45,965.0,83.0,2.7,18.85,780.5,701.03,542.63
2018,3,7,12,0,967.0,84.0,2.8,19.1,790.0,660.65,510.38
2018,3,7,12,15,968.5,83.5,2.8,19.25,791.5,615.84,473.86
2018,3,7,12,30,970.0,83.0,2.8,19.4,793.0,568.54,434.53
2018,3,7,12,45,969.5,82.0,2.85,19.5,786.0,517.57,391.58
2018,3,7,13,0,969.0,81.0,2.9,19.6,779.0,464.71,345.89
2018,3,7,13,15,966.0,79.5,2.9,19.6,763.5,408.86,296.77
2018,3,7,13,30,963.0,78.0,2.9,19.6,748.0,351.83,245.79
2018,3,7,13,45,957.5,77.0,2.9,19.55,725.0,293.62,193.9
2018,3,7,14,0,952.0,76.0,2.9,19.5,702.0,234.92,143.23
2018,3,7,14,15,943.0,74.5,2.9,19.3,671.5,175.19,96.89
2018,3,7,14,30,934.0,73.0,2.9,19.1,641.0,115.87,61.86
2018,3,7,14,45,921.0,71.5,2.9,18.9,603.5,67.45,52.66
2018,3,7,15,0,908.0,70.0,2.9,18.7,566.0,66.19,51.8
2018,3,7,15,15,890.0,68.0,2.9,18.7,523.0,64.45,50.44
2018,3,7,15,30,872.0,66.0,2.9,18.7,480.0,62.63,49.02
2018,3,7,15,45,847.5,63.0,2.65,17.7,432.5,59.93,47.02
2018,3,7,16,0,823.0,60.0,2.4,16.7,385.0,51.06,39.56
2018,3,7,16,15,787.0,57.0,2.3,15.75,334.5,48.87,37.88
2018,3,7,16,30,751.0,54.0,2.2,14.8,284.0,46.69,36.13
2018,3,7,16,45,647.0,52.5,2.05,13.8,225.0,45.31,35.01
2018,3,7,17,0,543.0,51.0,1.9,12.8,166.0,40.68,30.81
2018,3,7,17,15,417.0,44.5,2.0,12.25,118.5,35.83,26.14
2018,3,7,17,30,291.0,38.0,2.1,11.7,71.0,31.23,21.21
2018,3,7,17,45,181.0,24.5,2.15,11.1,41.5,19.09,4.32
2018,3,7,18,0,71.0,11.0,2.2,10.5,12.0,9.39,0.0
2018,3,7,18,15,35.5,5.5,2.2,10.4,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,6,15,7.0,2.5,1.0,9.65,2.5,0.0,0.0
2018,3,8,6,30,14.0,5.0,1.1,10.1,5.0,4.27,0.0
2018,3,8,6,45,41.0,20.0,1.15,10.6,23.0,64.71,0.0
2018,3,8,7,0,68.0,35.0,1.2,11.1,41.0,114.29,85.39
2018,3,8,7,15,105.0,53.5,1.2,11.4,70.0,165.07,135.36
2018,3,8,7,30,142.0,72.0,1.2,11.7,99.0,232.3,194.01
2018,3,8,7,45,135.5,91.5,1.25,12.0,123.5,233.65,196.08
2018,3,8,8,0,129.0,111.0,1.3,12.3,148.0,249.68,209.3
2018,3,8,8,15,142.0,132.0,1.35,12.7,180.0,283.52,236.77
2018,3,8,8,30,155.0,153.0,1.4,13.1,212.0,316.44,262.64
2018,3,8,8,45,184.0,173.5,1.45,13.45,252.0,361.66,298.17
2018,3,8,9,0,213.0,194.0,1.5,13.8,292.0,405.77,331.94
2018,3,8,9,15,217.5,195.0,1.55,14.1,303.5,421.79,342.8
2018,3,8,9,30,222.0,196.0,1.6,14.4,315.0,419.19,339.63
2018,3,8,9,45,155.0,218.5,1.65,14.65,304.5,361.78,292.05
2018,3,8,10,0,88.0,241.0,1.7,14.9,294.0,306.18,245.8
2018,3,8,10,15,74.0,258.5,1.7,15.2,304.5,306.85,245.14
2018,3,8,10,30,60.0,276.0,1.7,15.5,315.0,307.31,244.13
2018,3,8,10,45,83.5,290.5,1.7,15.8,347.0,333.72,264.43
2018,3,8,11,0,107.0,305.0,1.7,16.1,379.0,358.12,282.74
2018,3,8,11,15,174.5,312.0,1.75,16.45,436.0,415.41,326.66
2018,3,8,11,30,242.0,319.0,1.8,16.8,493.0,464.31,362.94
2018,3,8,11,45,294.5,322.0,1.85,17.1,536.5,483.03,375.95
2018,3,8,12,0,347.0,325.0,1.9,17.4,580.0,496.52,384.73
2018,3,8,12,15,299.0,329.0,1.95,17.55,549.0,449.57,347.9
2018,3,8,12,30,251.0,333.0,2.0,17.7,518.0,405.97,313.84
2018,3,8,12,45,274.0,319.5,2.1,17.9,519.5,385.32,296.91
2018,3,8,13,0,297.0,306.0,2.2,18.1,521.0,362.5,277.58
2018,3,8,13,15,511.0,235.0,2.2,18.05,596.0,361.96,271.06
2018,3,8,13,30,725.0,164.0,2.2,18.0,671.0,339.3,243.79
2018,3,8,13,45,751.5,151.0,2.25,18.0,662.0,289.7,199.09
2018,3,8,14,0,778.0,138.0,2.3,18.0,653.0,236.92,152.73
2018,3,8,14,15,673.5,163.5,2.25,17.8,595.0,190.65,120.88
2018,3,8,14,30,569.0,189.0,2.2,17.6,537.0,155.54,104.6
2018,3,8,14,45,578.5,172.0,2.15,17.4,508.0,111.8,90.89
2018,3,8,15,0,588.0,155.0,2.1,17.2,479.0,102.96,83.7
2018,3,8,15,15,556.5,149.5,2.1,17.2,437.0,100.69,81.99
2018,3,8,15,30,525.0,144.0,2.1,17.2,395.0,98.16,80.05
2018,3,8,15,45,632.5,111.0,1.9,16.6,384.0,79.5,64.26
2018,3,8,16,0,740.0,78.0,1.7,16.0,373.0,63.94,50.98
2018,3,8,16,15,722.0,70.0,1.6,15.25,326.5,58.47,46.45
2018,3,8,16,30,704.0,62.0,1.5,14.5,280.0,52.77,41.6
2018,3,8,16,45,615.5,57.0,1.35,13.8,223.0,44.84,34.61
2018,3,8,17,0,527.0,52.0,1.2,13.1,166.0,41.31,31.38
2018,3,8,17,15,428.5,45.0,1.25,12.5,121.5,36.21,26.51
2018,3,8,17,30,330.0,38.0,1.3,11.9,77.0,31.24,21.34
2018,3,8,17,45,209.0,25.0,1.35,11.3,45.5,20.8,6.7
2018,3,8,18,0,88.0,12.0,1.4,10.7,14.0,10.24,0.0
2018,3,8,18,15,44.0,6.0,1.4,10.4,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,9,6,15,10.0,3.0,1.25,7.5,3.0,0.0,0.0
2018,3,9,6,30,20.0,6.0,1.4,7.9,6.0,19.25,0.0
2018,3,9,6,45,144.5,19.5,1.55,8.35,33.0,159.97,0.0
2018,3,9,7,0,269.0,33.0,1.7,8.8,60.0,295.94,233.69
2018,3,9,7,15,335.5,46.5,1.9,9.25,99.5,370.13,308.84
2018,3,9,7,30,402.0,60.0,2.1,9.7,139.0,447.25,376.32
2018,3,9,7,45,362.0,78.5,2.3,10.15,165.0,438.85,371.43
2018,3,9,8,0,322.0,97.0,2.5,10.6,191.0,430.65,364.44
2018,3,9,8,15,286.0,124.0,2.55,11.15,219.0,414.39,349.58
2018,3,9,8,30,250.0,151.0,2.6,11.7,247.0,414.81,347.27
2018,3,9,8,45,250.5,172.5,2.65,12.2,279.0,437.25,363.34
2018,3,9,9,0,251.0,194.0,2.7,12.7,311.0,457.87,377.5
2018,3,9,9,15,303.5,205.0,2.6,13.2,359.5,509.53,416.72
2018,3,9,9,30,356.0,216.0,2.5,13.7,408.0,559.4,453.31
2018,3,9,9,45,255.0,236.0,2.4,14.25,378.5,485.17,391.15
2018,3,9,10,0,154.0,256.0,2.3,14.8,349.0,394.6,317.03
2018,3,9,10,15,147.0,277.0,2.25,15.1,369.5,402.33,321.79
2018,3,9,10,30,140.0,298.0,2.2,15.4,390.0,408.91,325.17
2018,3,9,10,45,282.0,289.5,2.1,15.75,483.0,514.55,406.93
2018,3,9,11,0,424.0,281.0,2.0,16.1,576.0,608.85,476.28
2018,3,9,11,15,388.0,301.0,2.05,16.25,576.0,569.28,444.61
2018,3,9,11,30,352.0,321.0,2.1,16.4,576.0,541.54,422.39
2018,3,9,11,45,354.0,325.5,2.2,16.55,584.5,524.98,409.15
2018,3,9,12,0,356.0,330.0,2.3,16.7,593.0,506.97,394.53
2018,3,9,12,15,374.5,324.0,2.25,16.7,601.0,488.12,378.98
2018,3,9,12,30,393.0,318.0,2.2,16.7,609.0,466.97,361.26
2018,3,9,12,45,422.0,302.0,2.2,16.75,612.0,441.74,340.0
2018,3,9,13,0,451.0,286.0,2.2,16.8,615.0,411.1,313.84
2018,3,9,13,15,505.0,261.0,2.2,16.75,622.5,379.76,285.87
2018,3,9,13,30,559.0,236.0,2.2,16.7,630.0,342.84,252.28
2018,3,9,13,45,664.5,187.5,2.2,16.65,641.0,296.37,208.49
2018,3,9,14,0,770.0,139.0,2.2,16.6,652.0,237.72,154.51
2018,3,9,14,15,762.0,134.0,2.15,16.45,622.5,183.28,111.62
2018,3,9,14,30,754.0,129.0,2.1,16.3,593.0,129.56,77.77
2018,3,9,14,45,670.5,144.5,2.05,16.2,539.0,94.44,76.45
2018,3,9,15,0,587.0,160.0,2.0,16.1,485.0,106.12,86.77
2018,3,9,15,15,518.0,163.0,2.0,16.1,434.0,108.29,88.85
2018,3,9,15,30,449.0,166.0,2.0,16.1,383.0,110.83,91.3
2018,3,9,15,45,387.0,158.5,1.8,15.55,332.5,106.97,88.4
2018,3,9,16,0,325.0,151.0,1.6,15.0,282.0,106.78,88.66
2018,3,9,16,15,332.0,129.5,1.5,14.4,248.0,93.63,77.56
2018,3,9,16,30,339.0,108.0,1.4,13.8,214.0,77.26,63.41
2018,3,9,16,45,319.0,91.0,1.35,13.15,177.0,66.34,53.85
2018,3,9,17,0,299.0,74.0,1.3,12.5,140.0,54.96,43.63
2018,3,9,17,15,247.0,58.0,1.3,12.15,103.0,43.7,33.2
2018,3,9,17,30,195.0,42.0,1.3,11.8,66.0,32.09,22.18
2018,3,9,17,45,125.5,27.0,1.35,11.4,39.5,20.86,7.9
2018,3,9,18,0,56.0,12.0,1.4,11.0,13.0,10.24,0.0
2018,3,9,18,15,28.0,6.0,1.4,10.85,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,10,6,15,2.5,0.5,1.05,8.35,0.5,0.0,0.0
2018,3,10,6,30,5.0,1.0,1.0,8.6,1.0,4.4,0.0
2018,3,10,6,45,2.5,3.0,0.9,8.85,3.0,4.37,0.0
2018,3,10,7,0,0.0,5.0,0.8,9.1,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,0.8,9.4,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.7,8.0,6.57,0.07
2018,3,10,7,45,0.0,10.0,0.8,9.95,10.0,8.22,1.55
2018,3,10,8,0,0.0,12.0,0.8,10.2,12.0,9.87,3.01
2018,3,10,8,15,0.0,22.5,0.7,10.4,22.5,18.54,10.6
2018,3,10,8,30,0.0,33.0,0.6,10.6,33.0,27.24,18.13
2018,3,10,8,45,0.0,47.0,0.5,10.8,47.0,38.88,28.12
2018,3,10,9,0,0.0,61.0,0.4,11.0,61.0,50.55,38.01
2018,3,10,9,15,0.0,68.5,0.45,11.3,68.5,56.82,43.15
2018,3,10,9,30,0.0,76.0,0.5,11.6,76.0,63.11,48.27
2018,3,10,9,45,0.0,97.5,0.55,11.9,97.5,81.42,63.44
2018,3,10,10,0,0.0,119.0,0.6,12.2,119.0,100.35,78.91
2018,3,10,10,15,0.5,125.0,0.65,12.4,125.5,105.82,83.17
2018,3,10,10,30,1.0,131.0,0.7,12.6,132.0,111.24,87.43
2018,3,10,10,45,0.5,123.0,0.75,12.8,123.5,103.64,80.95
2018,3,10,11,0,0.0,115.0,0.8,13.0,115.0,96.24,74.72
2018,3,10,11,15,3.0,149.5,0.8,13.1,151.5,127.81,100.53
2018,3,10,11,30,6.0,184.0,0.8,13.2,188.0,158.89,125.49
2018,3,10,11,45,3.5,166.0,0.85,13.25,168.5,141.22,110.99
2018,3,10,12,0,1.0,148.0,0.9,13.3,149.0,124.1,97.08
2018,3,10,12,15,3.0,167.5,0.85,13.35,170.0,141.03,110.81
2018,3,10,12,30,5.0,187.0,0.8,13.4,191.0,157.41,123.88
2018,3,10,12,45,5.0,186.5,0.8,13.45,190.5,156.11,122.75
2018,3,10,13,0,5.0,186.0,0.8,13.5,190.0,154.78,121.68
2018,3,10,13,15,4.0,177.0,0.75,13.5,180.0,146.36,114.94
2018,3,10,13,30,3.0,168.0,0.7,13.5,170.0,138.16,108.42
2018,3,10,13,45,4.0,176.5,0.65,13.5,179.0,144.09,113.28
2018,3,10,14,0,5.0,185.0,0.6,13.5,188.0,149.51,117.69
2018,3,10,14,15,4.0,174.5,0.55,13.4,177.0,140.26,110.43
2018,3,10,14,30,3.0,164.0,0.5,13.3,166.0,131.22,103.43
2018,3,10,14,45,4.5,165.0,0.5,13.25,167.5,130.6,108.05
2018,3,10,15,0,6.0,166.0,0.5,13.2,169.0,130.68,108.42
2018,3,10,15,15,11.5,169.5,0.5,13.2,175.0,132.31,110.11
2018,3,10,15,30,17.0,173.0,0.5,13.2,181.0,133.59,111.51
2018,3,10,15,45,21.0,161.5,0.45,12.95,170.5,124.74,104.29
2018,3,10,16,0,25.0,150.0,0.4,12.7,160.0,115.76,96.91
2018,3,10,16,15,30.5,129.0,0.45,12.35,139.5,97.14,81.06
2018,3,10,16,30,36.0,108.0,0.5,12.0,119.0,82.65,68.56
2018,3,10,16,45,18.0,76.0,0.6,11.7,81.5,60.26,48.73
2018,3,10,17,0,0.0,44.0,0.7,11.4,44.0,36.39,27.23
2018,3,10,17,15,0.0,33.5,0.75,11.15,33.5,27.67,19.15
2018,3,10,17,30,0.0,23.0,0.8,10.9,23.0,18.97,10.95
2018,3,10,17,45,1.0,14.0,0.85,10.65,14.0,11.53,2.38
2018,3,10,18,0,2.0,5.0,0.9,10.4,5.0,4.27,0.0
2018,3,10,18,15,1.0,2.5,0.9,10.3,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.45,7.25,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,11,6,15,44.0,5.0,0.75,6.55,5.5,0.0,0.0
2018,3,11,6,30,88.0,10.0,0.8,7.0,11.0,71.28,0.0
2018,3,11,6,45,245.0,22.0,0.8,7.5,44.5,243.77,70.5
2018,3,11,7,0,402.0,34.0,0.8,8.0,78.0,402.39,321.12
2018,3,11,7,15,499.0,42.0,0.75,8.5,126.0,498.81,407.53
2018,3,11,7,30,596.0,50.0,0.7,9.0,174.0,598.22,486.96
2018,3,11,7,45,655.0,55.5,0.65,9.5,225.5,657.1,531.09
2018,3,11,8,0,714.0,61.0,0.6,10.0,277.0,723.61,578.0
2018,3,11,8,15,752.5,65.0,0.5,10.65,328.5,768.88,605.8
2018,3,11,8,30,791.0,69.0,0.4,11.3,380.0,811.71,630.46
2018,3,11,8,45,818.0,72.0,0.35,12.0,428.5,840.25,645.05
2018,3,11,9,0,845.0,75.0,0.3,12.7,477.0,865.55,657.16
2018,3,11,9,15,866.0,77.0,0.35,13.3,521.5,871.62,658.49
2018,3,11,9,30,887.0,79.0,0.4,13.9,566.0,883.36,663.99
2018,3,11,9,45,902.5,80.5,0.5,14.55,605.5,885.93,664.35
2018,3,11,10,0,918.0,82.0,0.6,15.2,645.0,884.67,662.45
2018,3,11,10,15,913.5,88.0,0.75,15.7,672.0,867.84,651.68
2018,3,11,10,30,909.0,94.0,0.9,16.2,699.0,847.48,638.62
2018,3,11,10,45,876.5,111.5,1.1,16.75,712.0,820.84,621.73
2018,3,11,11,0,844.0,129.0,1.3,17.3,725.0,784.15,597.53
2018,3,11,11,15,890.0,114.5,1.45,17.6,756.0,765.06,584.89
2018,3,11,11,30,936.0,100.0,1.6,17.9,787.0,747.7,572.17
2018,3,11,11,45,935.0,101.5,1.7,18.25,795.0,709.07,542.71
2018,3,11,12,0,934.0,103.0,1.8,18.6,803.0,667.8,510.78
2018,3,11,12,15,947.5,98.0,1.9,18.75,808.5,626.54,478.42
2018,3,11,12,30,961.0,93.0,2.0,18.9,814.0,581.95,442.41
2018,3,11,12,45,957.5,93.5,2.05,19.05,806.0,530.82,400.09
2018,3,11,13,0,954.0,94.0,2.1,19.2,798.0,478.05,355.27
2018,3,11,13,15,941.0,97.0,2.1,19.2,779.5,422.38,307.21
2018,3,11,13,30,928.0,100.0,2.1,19.2,761.0,366.43,258.05
2018,3,11,13,45,929.0,96.0,2.05,19.25,740.0,308.91,206.94
2018,3,11,14,0,930.0,92.0,2.0,19.3,719.0,250.36,156.18
2018,3,11,14,15,890.5,98.5,1.9,19.3,677.5,192.66,112.01
2018,3,11,14,30,851.0,105.0,1.8,19.3,636.0,130.51,73.35
2018,3,11,14,45,812.0,107.0,1.7,19.25,590.0,79.65,62.88
2018,3,11,15,0,773.0,109.0,1.6,19.2,544.0,81.8,64.96
2018,3,11,15,15,765.5,99.0,1.6,19.2,502.5,75.94,60.12
2018,3,11,15,30,758.0,89.0,1.6,19.2,461.0,69.83,55.05
2018,3,11,15,45,715.0,88.5,1.25,18.9,412.0,64.19,50.41
2018,3,11,16,0,672.0,88.0,0.9,18.6,363.0,64.64,51.02
2018,3,11,16,15,669.0,78.0,0.85,18.15,322.5,58.7,46.07
2018,3,11,16,30,666.0,68.0,0.8,17.7,282.0,52.42,40.74
2018,3,11,16,45,614.0,62.0,0.7,17.2,232.5,48.48,37.36
2018,3,11,17,0,562.0,56.0,0.6,16.7,183.0,44.52,33.8
2018,3,11,17,15,489.5,47.5,0.65,16.3,137.5,38.35,28.07
2018,3,11,17,30,417.0,39.0,0.7,15.9,92.0,32.11,21.98
2018,3,11,17,45,268.5,26.5,0.7,15.5,55.0,21.99,10.13
2018,3,11,18,0,120.0,14.0,0.7,15.1,18.0,11.95,0.0
2018,3,11,18,15,60.0,7.0,0.7,14.85,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,12,6,15,32.0,5.0,1.15,9.65,5.5,0.0,0.0
2018,3,12,6,30,64.0,10.0,1.2,10.2,11.0,54.38,0.0
2018,3,12,6,45,186.0,24.5,1.25,10.75,42.5,207.28,91.92
2018,3,12,7,0,308.0,39.0,1.3,11.3,74.0,335.1,269.69
2018,3,12,7,15,421.5,47.5,1.4,11.85,122.0,444.93,365.88
2018,3,12,7,30,535.0,56.0,1.5,12.4,170.0,557.77,457.61
2018,3,12,7,45,604.0,60.5,1.6,12.95,221.5,630.1,514.02
2018,3,12,8,0,673.0,65.0,1.7,13.5,273.0,702.16,567.62
2018,3,12,8,15,714.0,69.0,1.85,14.35,323.5,742.84,595.67
2018,3,12,8,30,755.0,73.0,2.0,15.2,374.0,787.69,625.89
2018,3,12,8,45,784.5,76.0,2.15,16.1,422.0,818.34,644.9
2018,3,12,9,0,814.0,79.0,2.3,17.0,470.0,845.84,661.37
2018,3,12,9,15,824.0,84.0,2.4,17.55,510.5,855.08,665.23
2018,3,12,9,30,834.0,89.0,2.5,18.1,551.0,860.73,666.78
2018,3,12,9,45,857.5,88.0,2.65,18.7,591.0,858.44,663.16
2018,3,12,10,0,881.0,87.0,2.8,19.3,631.0,861.58,663.49
2018,3,12,10,15,860.5,100.0,2.85,19.6,653.5,847.65,652.04
2018,3,12,10,30,840.0,113.0,2.9,19.9,676.0,822.09,632.72
2018,3,12,10,45,877.0,102.5,3.0,20.2,709.0,807.15,621.37
2018,3,12,11,0,914.0,92.0,3.1,20.5,742.0,795.61,612.44
2018,3,12,11,15,890.0,105.0,3.1,20.7,750.0,758.25,584.96
2018,3,12,11,30,866.0,118.0,3.1,20.9,758.0,723.66,557.52
2018,3,12,11,45,897.0,106.0,3.15,21.05,775.5,690.82,532.18
2018,3,12,12,0,928.0,94.0,3.2,21.2,793.0,658.29,506.19
2018,3,12,12,15,758.0,139.5,3.2,21.25,711.0,559.72,430.1
2018,3,12,12,30,588.0,185.0,3.2,21.3,629.0,468.33,359.12
2018,3,12,12,45,299.5,193.0,3.2,21.4,419.0,302.55,232.14
2018,3,12,13,0,11.0,201.0,3.2,21.5,209.0,169.25,129.7
2018,3,12,13,15,8.0,178.5,3.2,21.4,184.5,149.06,114.11
2018,3,12,13,30,5.0,156.0,3.2,21.3,160.0,129.45,98.73
2018,3,12,13,45,26.0,216.0,3.2,21.2,234.0,174.65,133.95
2018,3,12,14,0,47.0,276.0,3.2,21.1,308.0,214.03,164.01
2018,3,12,14,15,28.5,238.5,3.2,20.95,257.5,180.71,138.82
2018,3,12,14,30,10.0,201.0,3.2,20.8,207.0,158.08,122.17
2018,3,12,14,45,8.0,171.5,3.2,20.7,176.0,135.33,109.47
2018,3,12,15,0,6.0,142.0,3.2,20.6,145.0,113.92,91.78
2018,3,12,15,15,18.0,145.5,3.2,20.6,154.5,116.04,93.85
2018,3,12,15,30,30.0,149.0,3.2,20.6,164.0,112.99,91.54
2018,3,12,15,45,26.5,137.5,3.05,19.95,149.5,104.86,85.1
2018,3,12,16,0,23.0,126.0,2.9,19.3,135.0,96.56,78.44
2018,3,12,16,15,52.5,103.0,2.6,18.65,121.0,80.88,65.25
2018,3,12,16,30,82.0,80.0,2.3,18.0,107.0,62.34,49.35
2018,3,12,16,45,112.0,79.5,2.05,17.35,109.5,61.72,48.94
2018,3,12,17,0,142.0,79.0,1.8,16.7,112.0,58.85,46.36
2018,3,12,17,15,160.5,62.5,1.9,16.3,91.0,47.44,35.99
2018,3,12,17,30,179.0,46.0,2.0,15.9,70.0,35.56,24.97
2018,3,12,17,45,110.5,29.5,2.05,15.45,42.0,23.05,11.49
2018,3,12,18,0,42.0,13.0,2.1,15.0,14.0,11.1,0.0
2018,3,12,18,15,21.0,6.5,2.25,14.85,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,13,6,15,6.5,1.5,2.6,12.75,1.5,0.0,0.0
2018,3,13,6,30,13.0,3.0,2.6,12.8,3.0,11.92,0.0
2018,3,13,6,45,6.5,4.5,2.6,12.85,4.5,9.52,0.0
2018,3,13,7,0,0.0,6.0,2.6,12.9,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,2.65,12.9,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,2.7,12.9,9.0,7.39,0.71
2018,3,13,7,45,0.0,14.0,2.8,12.85,14.0,11.51,4.32
2018,3,13,8,0,0.0,19.0,2.9,12.8,19.0,15.65,7.91
2018,3,13,8,15,0.0,19.5,3.0,12.65,19.5,16.07,8.26
2018,3,13,8,30,0.0,20.0,3.1,12.5,20.0,16.49,8.6
2018,3,13,8,45,0.0,22.5,3.25,12.35,22.5,18.57,10.36
2018,3,13,9,0,0.0,25.0,3.4,12.2,25.0,20.65,12.11
2018,3,13,9,15,0.0,33.0,3.5,12.25,33.0,27.3,17.74
2018,3,13,9,30,0.0,41.0,3.6,12.3,41.0,33.96,23.34
2018,3,13,9,45,0.0,55.5,3.7,12.35,55.5,46.04,33.51
2018,3,13,10,0,0.0,70.0,3.8,12.4,70.0,58.16,43.63
2018,3,13,10,15,0.5,96.5,3.95,12.6,97.0,80.85,62.53
2018,3,13,10,30,1.0,123.0,4.1,12.8,124.0,104.2,81.79
2018,3,13,10,45,5.5,158.5,4.2,13.0,162.5,138.53,110.07
2018,3,13,11,0,10.0,194.0,4.3,13.2,201.0,172.41,137.65
2018,3,13,11,15,125.0,264.5,4.35,13.4,357.0,336.69,272.21
2018,3,13,11,30,240.0,335.0,4.4,13.6,513.0,479.88,384.49
2018,3,13,11,45,317.0,320.5,4.5,13.8,559.0,499.55,399.27
2018,3,13,12,0,394.0,306.0,4.6,14.0,605.0,512.86,408.92
2018,3,13,12,15,267.5,320.0,4.6,14.1,523.0,427.46,340.13
2018,3,13,12,30,141.0,334.0,4.6,14.2,441.0,350.11,278.02
2018,3,13,12,45,104.5,313.0,4.65,14.35,392.0,303.34,240.55
2018,3,13,13,0,68.0,292.0,4.7,14.5,343.0,261.68,207.18
2018,3,13,13,15,71.5,289.5,4.65,14.55,342.0,253.42,200.1
2018,3,13,13,30,75.0,287.0,4.6,14.6,341.0,244.59,192.44
2018,3,13,13,45,137.0,297.0,4.6,14.6,392.0,252.84,196.39
2018,3,13,14,0,199.0,307.0,4.6,14.6,443.0,256.51,196.05
2018,3,13,14,15,206.5,286.0,4.55,14.55,421.5,226.52,171.69
2018,3,13,14,30,214.0,265.0,4.5,14.5,400.0,196.27,149.37
2018,3,13,14,45,207.0,248.0,4.45,14.5,372.5,167.58,139.79
2018,3,13,15,0,200.0,231.0,4.4,14.5,345.0,157.78,131.78
2018,3,13,15,15,246.0,216.0,4.4,14.5,345.5,142.02,118.57
2018,3,13,15,30,292.0,201.0,4.4,14.5,346.0,134.95,112.82
2018,3,13,15,45,267.5,184.0,4.1,14.1,307.0,125.32,104.93
2018,3,13,16,0,243.0,167.0,3.8,13.7,268.0,115.36,96.67
2018,3,13,16,15,230.5,146.5,3.35,13.2,232.5,103.04,86.26
2018,3,13,16,30,218.0,126.0,2.9,12.7,197.0,90.25,75.24
2018,3,13,16,45,238.5,104.5,2.45,12.15,170.0,76.6,63.25
2018,3,13,17,0,259.0,83.0,2.0,11.6,143.0,62.33,50.45
2018,3,13,17,15,216.0,65.5,1.8,11.0,107.0,49.81,38.95
2018,3,13,17,30,173.0,48.0,1.6,10.4,71.0,36.97,26.9
2018,3,13,17,45,115.5,31.5,1.45,9.8,44.0,24.53,13.53
2018,3,13,18,0,58.0,15.0,1.3,9.2,17.0,12.8,0.0
2018,3,13,18,15,29.0,7.5,1.2,9.1,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,6,15,1.0,1.5,1.3,6.6,1.5,0.0,0.0
2018,3,14,6,30,2.0,3.0,1.5,7.3,3.0,4.01,0.0
2018,3,14,6,45,1.0,4.5,1.65,8.05,4.5,4.44,0.0
2018,3,14,7,0,0.0,6.0,1.8,8.8,6.0,4.92,0.0
2018,3,14,7,15,0.0,8.0,1.95,9.05,8.0,6.56,0.03
2018,3,14,7,30,0.0,10.0,2.1,9.3,10.0,8.21,1.52
2018,3,14,7,45,0.0,16.0,2.25,9.6,16.0,13.16,5.89
2018,3,14,8,0,0.0,22.0,2.4,9.9,22.0,18.12,10.22
2018,3,14,8,15,1.0,55.0,2.5,10.0,55.5,46.4,34.84
2018,3,14,8,30,2.0,88.0,2.6,10.1,89.0,76.32,60.53
2018,3,14,8,45,13.0,130.0,2.7,10.15,136.5,126.81,103.77
2018,3,14,9,0,24.0,172.0,2.8,10.2,184.0,177.88,146.64
2018,3,14,9,15,14.5,166.5,2.9,10.2,174.0,160.8,131.48
2018,3,14,9,30,5.0,161.0,3.0,10.2,164.0,145.0,117.56
2018,3,14,9,45,2.5,142.5,3.1,10.2,144.0,124.19,99.81
2018,3,14,10,0,0.0,124.0,3.2,10.2,124.0,104.71,83.2
2018,3,14,10,15,0.0,111.0,3.25,10.2,111.0,93.04,73.27
2018,3,14,10,30,0.0,98.0,3.3,10.2,98.0,81.74,63.66
2018,3,14,10,45,0.0,86.0,3.4,10.25,86.0,71.63,55.07
2018,3,14,11,0,0.0,74.0,3.5,10.3,74.0,61.61,46.57
2018,3,14,11,15,127.5,178.0,3.45,10.35,273.5,266.73,219.22
2018,3,14,11,30,255.0,282.0,3.4,10.4,473.0,442.56,359.4
2018,3,14,11,45,353.5,290.5,3.4,10.4,558.5,497.67,401.63
2018,3,14,12,0,452.0,299.0,3.4,10.4,644.0,549.29,440.22
2018,3,14,12,15,330.5,319.0,3.35,10.5,571.5,462.99,370.54
2018,3,14,12,30,209.0,339.0,3.3,10.6,499.0,389.78,311.6
2018,3,14,12,45,141.0,340.5,3.25,10.65,448.0,341.56,272.77
2018,3,14,13,0,73.0,342.0,3.2,10.7,397.0,301.01,240.41
2018,3,14,13,15,172.0,320.0,3.2,10.75,446.0,309.73,245.25
2018,3,14,13,30,271.0,298.0,3.2,10.8,495.0,304.89,237.37
2018,3,14,13,45,289.5,281.5,3.15,10.9,485.5,275.93,211.39
2018,3,14,14,0,308.0,265.0,3.1,11.0,476.0,245.3,184.27
2018,3,14,14,15,410.0,230.0,3.05,11.05,498.0,205.86,147.55
2018,3,14,14,30,512.0,195.0,3.0,11.1,520.0,161.55,111.78
2018,3,14,14,45,518.5,186.0,3.0,11.15,499.0,119.75,99.94
2018,3,14,15,0,525.0,177.0,3.0,11.2,478.0,114.32,95.49
2018,3,14,15,15,606.0,147.0,3.0,11.2,469.5,98.59,81.96
2018,3,14,15,30,687.0,117.0,3.0,11.2,461.0,81.34,66.99
2018,3,14,15,45,655.0,111.0,2.85,11.05,414.0,78.68,64.89
2018,3,14,16,0,623.0,105.0,2.7,10.9,367.0,75.96,62.7
2018,3,14,16,15,591.5,94.5,2.45,10.5,318.5,69.76,57.42
2018,3,14,16,30,560.0,84.0,2.2,10.1,270.0,63.29,51.81
2018,3,14,16,45,607.5,67.5,1.9,9.7,238.0,52.46,42.12
2018,3,14,17,0,655.0,51.0,1.6,9.3,206.0,44.54,34.89
2018,3,14,17,15,572.0,45.0,1.6,8.7,156.0,36.48,27.38
2018,3,14,17,30,489.0,39.0,1.6,8.1,106.0,32.12,22.94
2018,3,14,17,45,338.0,29.0,1.55,7.5,66.0,24.13,13.81
2018,3,14,18,0,187.0,19.0,1.5,6.9,26.0,16.22,0.0
2018,3,14,18,15,93.5,9.5,1.6,6.75,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
