Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,4,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,4,4,5,45,16.5,6.5,2.25,8.35,7.0,0.0,0.0
2018,4,4,6,0,33.0,13.0,2.4,8.6,14.0,35.0,0.0
2018,4,4,6,15,107.5,29.0,2.55,9.05,41.5,147.88,102.02
2018,4,4,6,30,182.0,45.0,2.7,9.5,69.0,249.28,206.46
2018,4,4,6,45,228.0,61.0,2.9,9.95,104.5,310.25,262.52
2018,4,4,7,0,274.0,77.0,3.1,10.4,140.0,373.52,317.97
2018,4,4,7,15,233.0,94.5,3.1,10.85,157.5,342.69,292.15
2018,4,4,7,30,192.0,112.0,3.1,11.3,175.0,328.88,279.07
2018,4,4,7,45,330.0,123.0,3.05,11.75,253.5,490.83,412.36
2018,4,4,8,0,468.0,134.0,3.0,12.2,332.0,634.51,524.4
2018,4,4,8,15,522.5,141.5,3.0,12.7,388.0,696.12,567.89
2018,4,4,8,30,577.0,149.0,3.0,13.2,444.0,765.03,616.16
2018,4,4,8,45,550.5,171.0,2.95,13.7,473.5,754.67,604.67
2018,4,4,9,0,524.0,193.0,2.9,14.2,503.0,749.45,596.83
2018,4,4,9,15,414.0,241.0,2.9,14.6,497.0,689.96,547.32
2018,4,4,9,30,304.0,289.0,2.9,15.0,491.0,610.25,483.4
2018,4,4,9,45,266.0,314.0,2.9,15.45,497.5,591.08,466.29
2018,4,4,10,0,228.0,339.0,2.9,15.9,504.0,552.72,434.95
2018,4,4,10,15,409.0,296.0,2.95,16.15,607.0,691.34,540.47
2018,4,4,10,30,590.0,253.0,3.0,16.4,710.0,789.16,612.43
2018,4,4,10,45,564.5,271.5,3.05,16.7,719.0,762.09,589.92
2018,4,4,11,0,539.0,290.0,3.1,17.0,728.0,733.32,567.16
2018,4,4,11,15,537.5,300.0,3.05,17.15,743.0,714.24,551.7
2018,4,4,11,30,536.0,310.0,3.0,17.3,758.0,692.87,534.45
2018,4,4,11,45,682.5,241.0,3.0,17.5,816.5,707.44,545.88
2018,4,4,12,0,829.0,172.0,3.0,17.7,875.0,705.8,544.42
2018,4,4,12,15,882.0,144.5,3.0,17.7,891.5,671.72,517.72
2018,4,4,12,30,935.0,117.0,3.0,17.7,908.0,630.74,485.09
2018,4,4,12,45,839.0,160.5,3.0,17.7,864.5,565.84,432.99
2018,4,4,13,0,743.0,204.0,3.0,17.7,821.0,503.45,382.56
2018,4,4,13,15,549.0,279.5,3.1,17.55,730.5,433.0,327.49
2018,4,4,13,30,355.0,355.0,3.2,17.4,640.0,381.88,288.83
2018,4,4,13,45,386.5,333.0,3.25,17.25,634.5,348.39,259.93
2018,4,4,14,0,418.0,311.0,3.3,17.1,629.0,304.52,222.39
2018,4,4,14,15,322.5,308.0,3.35,16.95,547.5,261.03,190.88
2018,4,4,14,30,227.0,305.0,3.4,16.8,466.0,232.35,173.27
2018,4,4,14,45,249.0,289.0,3.45,16.65,457.0,192.64,145.01
2018,4,4,15,0,271.0,273.0,3.5,16.5,448.0,169.68,139.89
2018,4,4,15,15,248.0,262.5,3.5,16.5,414.0,165.19,136.51
2018,4,4,15,30,225.0,252.0,3.5,16.5,380.0,169.13,140.25
2018,4,4,15,45,204.5,227.5,3.4,15.9,336.5,155.32,129.22
2018,4,4,16,0,184.0,203.0,3.3,15.3,293.0,141.0,117.64
2018,4,4,16,15,137.0,183.0,3.15,14.85,246.0,128.32,107.26
2018,4,4,16,30,90.0,163.0,3.0,14.4,199.0,119.28,99.9
2018,4,4,16,45,135.0,139.5,2.9,13.9,184.5,101.01,84.3
2018,4,4,17,0,180.0,116.0,2.8,13.4,170.0,83.54,69.11
2018,4,4,17,15,177.5,95.0,2.6,12.8,140.0,69.79,56.95
2018,4,4,17,30,175.0,74.0,2.4,12.2,110.0,55.5,44.01
2018,4,4,17,45,134.0,55.0,2.2,11.6,78.0,41.87,31.38
2018,4,4,18,0,93.0,36.0,2.0,11.0,46.0,27.89,17.87
2018,4,4,18,15,56.0,21.5,2.1,10.8,26.5,16.83,0.0
2018,4,4,18,30,19.0,7.0,2.2,10.6,7.0,5.97,0.0
2018,4,4,18,45,9.5,3.5,2.25,10.4,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.9,8.75,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,2.0,9.2,4.0,9.23,0.0
2018,4,5,6,15,4.0,5.0,2.15,9.6,5.0,7.26,0.0
2018,4,5,6,30,0.0,6.0,2.3,10.0,6.0,4.92,0.0
2018,4,5,6,45,0.0,8.0,2.5,10.4,8.0,6.57,0.01
2018,4,5,7,0,0.0,10.0,2.7,10.8,10.0,8.22,1.49
2018,4,5,7,15,3.0,32.0,2.65,10.95,33.0,29.05,19.81
2018,4,5,7,30,6.0,54.0,2.6,11.1,56.0,50.13,38.19
2018,4,5,7,45,14.0,91.5,2.6,11.3,97.0,91.94,74.3
2018,4,5,8,0,22.0,129.0,2.6,11.5,138.0,149.56,123.01
2018,4,5,8,15,53.0,171.0,2.65,12.1,197.0,225.53,186.47
2018,4,5,8,30,84.0,213.0,2.7,12.7,256.0,301.17,247.68
2018,4,5,8,45,154.0,235.5,2.7,13.3,324.0,409.28,334.07
2018,4,5,9,0,224.0,258.0,2.7,13.9,392.0,496.18,401.03
2018,4,5,9,15,257.5,262.0,2.65,14.4,426.0,545.4,436.58
2018,4,5,9,30,291.0,266.0,2.6,14.9,460.0,572.57,455.42
2018,4,5,9,45,156.5,263.0,2.6,15.4,368.0,415.09,330.77
2018,4,5,10,0,22.0,260.0,2.6,15.9,276.0,248.63,196.22
2018,4,5,10,15,27.0,269.0,2.55,16.1,289.5,273.62,215.95
2018,4,5,10,30,32.0,278.0,2.5,16.3,303.0,282.61,222.49
2018,4,5,10,45,19.5,232.0,2.45,16.45,247.5,224.55,176.21
2018,4,5,11,0,7.0,186.0,2.4,16.6,192.0,162.94,126.88
2018,4,5,11,15,30.0,265.0,2.5,16.65,290.5,256.43,201.26
2018,4,5,11,30,53.0,344.0,2.6,16.7,389.0,339.19,265.13
2018,4,5,11,45,54.5,350.0,2.7,16.7,396.5,338.66,264.23
2018,4,5,12,0,56.0,356.0,2.8,16.7,404.0,337.58,263.25
2018,4,5,12,15,34.0,299.0,2.95,16.5,328.0,270.23,211.13
2018,4,5,12,30,12.0,242.0,3.1,16.3,252.0,206.53,161.28
2018,4,5,12,45,11.0,231.0,3.25,16.1,240.0,195.53,152.85
2018,4,5,13,0,10.0,220.0,3.4,15.9,228.0,184.8,144.49
2018,4,5,13,15,11.5,236.5,3.4,15.65,245.5,196.77,154.19
2018,4,5,13,30,13.0,253.0,3.4,15.4,263.0,207.98,163.23
2018,4,5,13,45,12.5,244.0,3.4,15.2,253.5,198.84,156.13
2018,4,5,14,0,12.0,235.0,3.4,15.0,244.0,189.83,149.18
2018,4,5,14,15,10.5,223.0,3.3,14.65,230.5,178.6,140.58
2018,4,5,14,30,9.0,211.0,3.2,14.3,217.0,167.65,132.25
2018,4,5,14,45,5.5,191.5,3.1,14.0,195.0,151.59,119.85
2018,4,5,15,0,2.0,172.0,3.0,13.7,173.0,136.4,112.96
2018,4,5,15,15,1.5,164.0,3.0,13.7,165.0,130.2,107.96
2018,4,5,15,30,1.0,156.0,3.0,13.7,157.0,123.92,102.87
2018,4,5,15,45,4.5,155.5,2.7,13.1,158.0,122.86,102.49
2018,4,5,16,0,8.0,155.0,2.4,12.5,159.0,121.58,101.92
2018,4,5,16,15,7.0,141.5,2.2,12.25,144.5,111.21,93.25
2018,4,5,16,30,6.0,128.0,2.0,12.0,130.0,100.75,84.41
2018,4,5,16,45,10.5,116.0,1.85,11.8,119.5,91.27,76.3
2018,4,5,17,0,15.0,104.0,1.7,11.6,109.0,81.67,67.91
2018,4,5,17,15,7.5,82.0,1.6,11.4,84.5,65.08,53.07
2018,4,5,17,30,0.0,60.0,1.5,11.2,60.0,48.31,37.81
2018,4,5,17,45,0.0,43.5,1.4,11.0,43.5,35.34,25.76
2018,4,5,18,0,0.0,27.0,1.3,10.8,27.0,22.27,13.3
2018,4,5,18,15,6.0,16.0,1.2,10.75,16.0,13.32,0.0
2018,4,5,18,30,12.0,5.0,1.1,10.7,5.0,4.27,0.0
2018,4,5,18,45,6.0,2.5,1.05,10.6,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.85,10.95,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.0,11.1,3.0,2.56,0.0
2018,4,6,6,15,0.0,4.5,2.2,11.2,4.5,3.69,0.0
2018,4,6,6,30,0.0,6.0,2.4,11.3,6.0,4.92,0.0
2018,4,6,6,45,0.0,7.5,2.55,11.4,7.5,6.15,0.0
2018,4,6,7,0,0.0,9.0,2.7,11.5,9.0,7.39,0.77
2018,4,6,7,15,0.0,11.5,2.9,11.75,11.5,9.46,2.57
2018,4,6,7,30,0.0,14.0,3.1,12.0,14.0,11.52,4.36
2018,4,6,7,45,0.0,34.0,3.25,12.2,34.0,28.07,18.64
2018,4,6,8,0,0.0,54.0,3.4,12.4,54.0,44.7,32.82
2018,4,6,8,15,0.0,62.5,3.45,12.75,62.5,51.8,38.69
2018,4,6,8,30,0.0,71.0,3.5,13.1,71.0,58.92,44.51
2018,4,6,8,45,1.0,96.0,3.5,13.45,96.5,81.18,63.05
2018,4,6,9,0,2.0,121.0,3.5,13.8,122.0,104.59,82.3
2018,4,6,9,15,2.0,112.5,3.55,14.15,113.5,96.58,75.29
2018,4,6,9,30,2.0,104.0,3.6,14.5,105.0,88.92,68.68
2018,4,6,9,45,1.5,104.5,3.65,14.8,105.5,88.84,68.36
2018,4,6,10,0,1.0,105.0,3.7,15.1,106.0,88.79,68.08
2018,4,6,10,15,0.5,103.0,3.65,15.25,103.5,86.61,66.1
2018,4,6,10,30,0.0,101.0,3.6,15.4,101.0,84.47,64.18
2018,4,6,10,45,1.0,123.0,3.6,15.55,124.0,104.1,80.13
2018,4,6,11,0,2.0,145.0,3.6,15.7,147.0,123.59,95.83
2018,4,6,11,15,6.0,183.0,3.6,15.8,188.0,158.85,124.22
2018,4,6,11,30,10.0,221.0,3.6,15.9,229.0,193.41,151.72
2018,4,6,11,45,11.5,236.0,3.6,15.95,245.5,205.88,161.45
2018,4,6,12,0,13.0,251.0,3.6,16.0,262.0,217.89,170.84
2018,4,6,12,15,15.5,263.0,3.6,16.05,276.0,227.54,178.35
2018,4,6,12,30,18.0,275.0,3.6,16.1,290.0,236.59,185.39
2018,4,6,12,45,17.0,253.5,3.6,16.1,267.5,216.62,169.57
2018,4,6,13,0,16.0,232.0,3.6,16.1,245.0,197.1,154.12
2018,4,6,13,15,11.0,205.5,3.65,16.1,214.5,172.42,134.54
2018,4,6,13,30,6.0,179.0,3.7,16.1,184.0,148.56,115.59
2018,4,6,13,45,8.0,195.0,3.7,16.1,201.5,160.54,125.27
2018,4,6,14,0,10.0,211.0,3.7,16.1,219.0,171.69,134.23
2018,4,6,14,15,11.5,211.0,3.55,16.05,219.5,170.15,133.07
2018,4,6,14,30,13.0,211.0,3.4,16.0,220.0,168.23,131.71
2018,4,6,14,45,12.5,195.0,3.3,15.95,203.5,154.58,121.18
2018,4,6,15,0,12.0,179.0,3.2,15.9,187.0,141.55,116.38
2018,4,6,15,15,11.5,167.5,3.2,15.9,174.5,132.89,109.34
2018,4,6,15,30,11.0,156.0,3.2,15.9,162.0,124.14,102.18
2018,4,6,15,45,42.5,169.5,2.9,15.7,191.0,126.82,104.87
2018,4,6,16,0,74.0,183.0,2.6,15.5,220.0,134.38,111.77
2018,4,6,16,15,80.5,158.5,2.55,15.4,194.5,118.53,98.46
2018,4,6,16,30,87.0,134.0,2.5,15.3,169.0,98.33,81.24
2018,4,6,16,45,57.0,95.0,2.4,15.2,116.5,75.28,61.26
2018,4,6,17,0,27.0,56.0,2.3,15.1,64.0,46.44,35.85
2018,4,6,17,15,13.5,40.5,2.15,14.95,44.5,34.14,24.9
2018,4,6,17,30,0.0,25.0,2.0,14.8,25.0,20.6,12.71
2018,4,6,17,45,0.0,20.5,1.85,14.65,20.5,16.88,9.2
2018,4,6,18,0,0.0,16.0,1.7,14.5,16.0,13.17,5.48
2018,4,6,18,15,0.0,9.0,1.7,14.45,9.0,7.4,0.0
2018,4,6,18,30,0.0,2.0,1.7,14.4,2.0,1.71,0.0
2018,4,6,18,45,0.0,1.0,1.75,14.35,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,4,7,5,45,0.5,5.5,3.35,12.55,5.5,4.69,0.0
2018,4,7,6,0,1.0,11.0,3.3,12.5,11.0,9.8,0.0
2018,4,7,6,15,0.5,26.5,3.4,12.6,26.5,24.26,13.35
2018,4,7,6,30,0.0,42.0,3.5,12.7,42.0,39.24,27.36
2018,4,7,6,45,6.5,60.5,3.55,12.8,62.0,63.15,48.57
2018,4,7,7,0,13.0,79.0,3.6,12.9,82.0,86.52,69.17
2018,4,7,7,15,22.0,99.0,3.75,13.1,106.0,126.05,103.24
2018,4,7,7,30,31.0,119.0,3.9,13.3,130.0,154.79,127.65
2018,4,7,7,45,46.0,147.5,4.0,13.45,166.5,200.28,165.82
2018,4,7,8,0,61.0,176.0,4.1,13.6,203.0,245.08,202.67
2018,4,7,8,15,76.0,198.5,4.1,13.85,236.0,281.29,231.78
2018,4,7,8,30,91.0,221.0,4.1,14.1,269.0,317.0,260.0
2018,4,7,8,45,143.5,244.0,4.1,14.35,327.5,409.16,333.72
2018,4,7,9,0,196.0,267.0,4.1,14.6,386.0,479.89,388.79
2018,4,7,9,15,205.0,283.5,4.1,14.9,415.5,499.63,402.3
2018,4,7,9,30,214.0,300.0,4.1,15.2,445.0,518.07,414.91
2018,4,7,9,45,244.5,317.0,4.1,15.45,491.0,574.81,456.83
2018,4,7,10,0,275.0,334.0,4.1,15.7,537.0,609.02,481.33
2018,4,7,10,15,322.0,336.0,4.15,15.9,582.5,639.68,503.88
2018,4,7,10,30,369.0,338.0,4.2,16.1,628.0,667.03,523.69
2018,4,7,10,45,532.0,281.5,4.25,16.3,712.5,746.64,584.48
2018,4,7,11,0,695.0,225.0,4.3,16.5,797.0,806.72,629.49
2018,4,7,11,15,795.5,182.5,4.4,16.55,848.0,809.9,632.69
2018,4,7,11,30,896.0,140.0,4.5,16.6,899.0,803.96,629.18
2018,4,7,11,45,879.0,149.5,4.6,16.65,899.0,766.3,599.7
2018,4,7,12,0,862.0,159.0,4.7,16.7,899.0,720.1,563.76
2018,4,7,12,15,849.0,166.5,4.75,16.7,894.5,673.52,526.79
2018,4,7,12,30,836.0,174.0,4.8,16.7,890.0,625.85,488.18
2018,4,7,12,45,828.5,179.0,4.9,16.65,882.0,578.36,449.03
2018,4,7,13,0,821.0,184.0,5.0,16.6,874.0,530.01,408.13
2018,4,7,13,15,821.5,179.5,5.0,16.5,858.0,477.34,362.69
2018,4,7,13,30,822.0,175.0,5.0,16.4,842.0,423.74,315.39
2018,4,7,13,45,822.5,168.5,5.05,16.35,819.0,367.95,265.56
2018,4,7,14,0,823.0,162.0,5.1,16.3,796.0,311.65,215.21
2018,4,7,14,15,815.0,158.0,5.1,16.05,764.5,255.19,166.7
2018,4,7,14,30,807.0,154.0,5.1,15.8,733.0,199.53,123.38
2018,4,7,14,45,795.5,149.5,5.1,15.6,695.0,135.2,82.88
2018,4,7,15,0,784.0,145.0,5.1,15.4,657.0,92.17,74.47
2018,4,7,15,15,764.5,141.0,5.1,15.4,612.5,91.74,74.33
2018,4,7,15,30,745.0,137.0,5.1,15.4,568.0,91.28,74.15
2018,4,7,15,45,722.5,130.5,5.0,14.85,520.0,89.04,72.6
2018,4,7,16,0,700.0,124.0,4.9,14.3,472.0,86.66,70.92
2018,4,7,16,15,669.0,117.5,4.75,13.95,421.0,84.04,68.95
2018,4,7,16,30,638.0,111.0,4.6,13.6,370.0,81.3,66.85
2018,4,7,16,45,592.0,102.5,4.4,13.25,317.0,76.74,63.07
2018,4,7,17,0,546.0,94.0,4.2,12.9,264.0,72.04,59.06
2018,4,7,17,15,477.5,84.0,3.8,12.35,212.5,62.72,50.79
2018,4,7,17,30,409.0,74.0,3.4,11.8,161.0,55.76,44.39
2018,4,7,17,45,310.0,60.0,3.0,11.25,115.5,45.57,34.84
2018,4,7,18,0,211.0,46.0,2.6,10.7,70.0,35.23,24.6
2018,4,7,18,15,117.5,28.0,2.45,10.4,40.0,21.66,3.38
2018,4,7,18,30,24.0,10.0,2.3,10.1,10.0,8.54,0.0
2018,4,7,18,45,12.0,5.0,2.15,9.75,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,5,45,23.5,9.5,1.6,7.7,10.5,24.56,0.0
2018,4,8,6,0,47.0,19.0,1.7,8.2,21.0,75.27,0.0
2018,4,8,6,15,179.0,35.5,2.0,8.7,60.0,233.4,184.53
2018,4,8,6,30,311.0,52.0,2.3,9.2,99.0,363.58,304.57
2018,4,8,6,45,420.5,61.5,2.65,9.75,151.5,476.18,401.25
2018,4,8,7,0,530.0,71.0,3.0,10.3,204.0,594.65,498.38
2018,4,8,7,15,588.5,77.5,3.05,10.6,257.0,667.18,555.01
2018,4,8,7,30,647.0,84.0,3.1,10.9,310.0,739.58,609.25
2018,4,8,7,45,688.5,89.0,3.2,11.25,363.5,793.63,647.81
2018,4,8,8,0,730.0,94.0,3.3,11.6,417.0,846.05,684.14
2018,4,8,8,15,758.0,99.0,3.3,12.0,468.5,883.48,707.92
2018,4,8,8,30,786.0,104.0,3.3,12.4,520.0,911.94,724.89
2018,4,8,8,45,806.0,107.5,3.25,12.8,567.0,934.46,737.13
2018,4,8,9,0,826.0,111.0,3.2,13.2,614.0,953.51,746.87
2018,4,8,9,15,845.0,112.0,3.15,13.55,657.5,965.06,751.52
2018,4,8,9,30,864.0,113.0,3.1,13.9,701.0,972.84,753.71
2018,4,8,9,45,879.0,114.0,3.1,14.25,739.0,972.94,751.17
2018,4,8,10,0,894.0,115.0,3.1,14.6,777.0,958.63,738.91
2018,4,8,10,15,901.0,117.0,3.1,14.9,806.5,945.18,727.72
2018,4,8,10,30,908.0,119.0,3.1,15.2,836.0,928.07,714.16
2018,4,8,10,45,912.5,121.0,3.1,15.5,858.5,905.21,696.78
2018,4,8,11,0,917.0,123.0,3.1,15.8,881.0,878.9,677.17
2018,4,8,11,15,919.5,123.5,3.1,16.0,895.0,846.32,653.5
2018,4,8,11,30,922.0,124.0,3.1,16.2,909.0,810.74,627.74
2018,4,8,11,45,923.0,125.5,3.1,16.45,916.0,772.09,598.27
2018,4,8,12,0,924.0,127.0,3.1,16.7,923.0,730.82,565.89
2018,4,8,12,15,924.0,126.0,3.1,16.85,921.0,684.5,529.44
2018,4,8,12,30,924.0,125.0,3.1,17.0,919.0,636.14,490.62
2018,4,8,12,45,922.5,124.0,3.05,17.1,909.5,585.16,448.76
2018,4,8,13,0,921.0,123.0,3.0,17.2,900.0,532.69,404.64
2018,4,8,13,15,916.5,122.0,3.0,17.3,882.0,477.68,357.52
2018,4,8,13,30,912.0,121.0,3.0,17.4,864.0,421.9,308.63
2018,4,8,13,45,905.0,119.5,2.95,17.45,838.5,364.48,257.66
2018,4,8,14,0,898.0,118.0,2.9,17.5,813.0,307.02,206.64
2018,4,8,14,15,888.5,116.5,2.85,17.45,780.5,249.25,157.2
2018,4,8,14,30,879.0,115.0,2.8,17.4,748.0,192.15,113.05
2018,4,8,14,45,865.5,113.0,2.8,17.35,709.0,126.01,72.07
2018,4,8,15,0,852.0,111.0,2.8,17.3,670.0,80.33,63.71
2018,4,8,15,15,835.0,108.0,2.8,17.3,625.5,79.63,63.33
2018,4,8,15,30,818.0,105.0,2.8,17.3,581.0,78.89,62.88
2018,4,8,15,45,793.0,101.5,2.75,17.0,531.5,77.62,62.07
2018,4,8,16,0,768.0,98.0,2.7,16.7,482.0,76.33,61.23
2018,4,8,16,15,732.5,94.5,2.55,16.3,429.0,68.41,54.63
2018,4,8,16,30,697.0,91.0,2.4,15.9,376.0,67.08,53.74
2018,4,8,16,45,649.0,85.5,2.25,15.5,322.5,64.16,51.41
2018,4,8,17,0,601.0,80.0,2.1,15.1,269.0,61.22,48.97
2018,4,8,17,15,531.5,73.0,2.0,14.3,217.0,56.9,45.25
2018,4,8,17,30,462.0,66.0,1.9,13.5,165.0,52.61,41.33
2018,4,8,17,45,357.5,54.5,1.8,12.7,118.5,41.73,31.3
2018,4,8,18,0,253.0,43.0,1.7,11.9,72.0,33.09,22.78
2018,4,8,18,15,145.0,26.0,1.7,11.45,41.0,20.17,4.46
2018,4,8,18,30,37.0,9.0,1.7,11.0,10.0,7.68,0.0
2018,4,8,18,45,18.5,4.5,1.75,10.6,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,1.2,8.2,10.0,15.48,0.0
2018,4,9,6,0,21.0,19.0,1.2,8.6,20.0,46.08,0.0
2018,4,9,6,15,50.0,37.5,1.5,9.25,44.0,102.67,79.29
2018,4,9,6,30,79.0,56.0,1.8,9.9,68.0,148.12,122.32
2018,4,9,6,45,116.5,76.5,2.1,10.5,102.0,204.94,172.94
2018,4,9,7,0,154.0,97.0,2.4,11.1,136.0,262.55,222.94
2018,4,9,7,15,202.0,116.0,2.45,11.6,179.5,346.66,293.1
2018,4,9,7,30,250.0,135.0,2.5,12.1,223.0,414.27,347.77
2018,4,9,7,45,249.0,158.0,2.5,12.55,257.5,442.09,367.76
2018,4,9,8,0,248.0,181.0,2.5,13.0,292.0,468.11,385.96
2018,4,9,8,15,226.0,203.5,2.5,13.55,313.5,450.63,369.48
2018,4,9,8,30,204.0,226.0,2.5,14.1,335.0,451.86,367.57
2018,4,9,8,45,227.5,248.5,2.45,14.6,380.0,495.5,399.55
2018,4,9,9,0,251.0,271.0,2.4,15.1,425.0,558.53,444.81
2018,4,9,9,15,380.5,254.0,2.4,15.7,505.5,655.24,517.43
2018,4,9,9,30,510.0,237.0,2.4,16.3,586.0,770.99,600.19
2018,4,9,9,45,654.5,197.0,2.35,16.85,669.0,859.64,661.26
2018,4,9,10,0,799.0,157.0,2.3,17.4,752.0,927.32,703.8
2018,4,9,10,15,824.0,153.0,2.25,17.85,787.5,924.76,698.57
2018,4,9,10,30,849.0,149.0,2.2,18.3,823.0,917.93,691.36
2018,4,9,10,45,836.5,159.5,2.2,18.7,838.5,888.99,670.03
2018,4,9,11,0,824.0,170.0,2.2,19.1,854.0,857.23,647.09
2018,4,9,11,15,861.5,154.0,2.1,19.45,880.0,838.08,632.12
2018,4,9,11,30,899.0,138.0,2.0,19.8,906.0,806.97,608.97
2018,4,9,11,45,874.5,152.5,1.95,20.1,904.0,768.2,578.95
2018,4,9,12,0,850.0,167.0,1.9,20.4,902.0,721.24,543.13
2018,4,9,12,15,865.0,158.0,1.9,20.65,905.0,678.67,510.9
2018,4,9,12,30,880.0,149.0,1.9,20.9,908.0,633.09,475.59
2018,4,9,12,45,883.5,144.5,1.85,21.15,899.5,581.24,434.48
2018,4,9,13,0,887.0,140.0,1.8,21.4,891.0,530.26,392.83
2018,4,9,13,15,903.5,128.0,1.7,21.6,879.5,477.85,348.69
2018,4,9,13,30,920.0,116.0,1.6,21.8,868.0,422.68,301.18
2018,4,9,13,45,860.0,137.5,1.55,21.95,824.0,359.58,248.84
2018,4,9,14,0,800.0,159.0,1.5,22.1,780.0,306.37,204.62
2018,4,9,14,15,720.0,181.5,1.35,22.2,723.5,248.02,159.3
2018,4,9,14,30,640.0,204.0,1.2,22.3,667.0,204.72,129.69
2018,4,9,14,45,551.0,221.5,1.0,22.4,605.0,167.58,111.53
2018,4,9,15,0,462.0,239.0,0.8,22.5,543.0,143.43,114.22
2018,4,9,15,15,437.0,225.0,0.8,22.5,497.5,137.86,110.04
2018,4,9,15,30,412.0,211.0,0.8,22.5,452.0,131.99,105.54
2018,4,9,15,45,436.5,189.5,0.5,22.4,425.5,122.02,97.51
2018,4,9,16,0,461.0,168.0,0.2,22.3,399.0,111.35,88.84
2018,4,9,16,15,443.5,152.0,0.3,21.8,355.5,102.92,82.38
2018,4,9,16,30,426.0,136.0,0.4,21.3,312.0,94.04,75.39
2018,4,9,16,45,391.5,118.5,0.55,20.8,263.0,83.52,66.83
2018,4,9,17,0,357.0,101.0,0.7,20.3,214.0,72.53,57.66
2018,4,9,17,15,337.5,84.0,0.8,19.35,175.0,61.55,48.34
2018,4,9,17,30,318.0,67.0,0.9,18.4,136.0,50.07,38.31
2018,4,9,17,45,229.0,51.0,1.05,17.45,93.5,38.5,27.92
2018,4,9,18,0,140.0,35.0,1.2,16.5,51.0,26.68,17.01
2018,4,9,18,15,88.0,22.0,1.25,15.95,30.5,17.43,4.11
2018,4,9,18,30,36.0,9.0,1.3,15.4,10.0,7.68,0.0
2018,4,9,18,45,18.0,4.5,1.4,14.9,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.55,14.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,10,5,45,5.5,2.0,2.15,11.05,2.5,5.58,0.0
2018,4,10,6,0,11.0,4.0,2.2,11.2,5.0,15.9,0.0
2018,4,10,6,15,5.5,7.0,2.3,11.6,7.5,10.18,2.88
2018,4,10,6,30,0.0,10.0,2.4,12.0,10.0,8.21,1.33
2018,4,10,6,45,0.0,21.0,2.55,12.4,21.0,17.29,9.25
2018,4,10,7,0,0.0,32.0,2.7,12.8,32.0,26.4,17.18
2018,4,10,7,15,59.0,83.5,2.75,13.05,104.5,152.22,127.08
2018,4,10,7,30,118.0,135.0,2.8,13.3,177.0,273.25,229.05
2018,4,10,7,45,146.0,162.0,2.85,13.6,222.0,330.87,275.48
2018,4,10,8,0,174.0,189.0,2.9,13.9,267.0,387.75,320.34
2018,4,10,8,15,188.0,210.5,3.0,14.05,304.0,423.02,347.1
2018,4,10,8,30,202.0,232.0,3.1,14.2,341.0,457.3,372.77
2018,4,10,8,45,173.0,254.0,3.25,14.35,353.0,449.26,364.01
2018,4,10,9,0,144.0,276.0,3.4,14.5,365.0,439.88,354.5
2018,4,10,9,15,129.5,296.5,3.4,14.65,380.5,441.71,354.07
2018,4,10,9,30,115.0,317.0,3.4,14.8,396.0,442.61,352.95
2018,4,10,9,45,137.0,337.5,3.45,14.95,436.5,477.03,378.91
2018,4,10,10,0,159.0,358.0,3.5,15.1,477.0,509.48,402.94
2018,4,10,10,15,130.5,359.0,3.45,15.2,459.0,474.03,374.06
2018,4,10,10,30,102.0,360.0,3.4,15.3,441.0,423.99,334.49
2018,4,10,10,45,84.5,368.5,3.35,15.4,437.0,408.95,321.86
2018,4,10,11,0,67.0,377.0,3.3,15.5,433.0,394.44,309.59
2018,4,10,11,15,48.5,353.5,3.25,15.5,394.5,350.67,275.22
2018,4,10,11,30,30.0,330.0,3.2,15.5,356.0,309.45,242.76
2018,4,10,11,45,38.0,350.0,3.15,15.5,383.0,326.89,256.29
2018,4,10,12,0,46.0,370.0,3.1,15.5,410.0,342.61,268.2
2018,4,10,12,15,65.5,391.5,3.15,15.45,448.5,364.83,285.32
2018,4,10,12,30,85.0,413.0,3.2,15.4,487.0,383.84,299.71
2018,4,10,12,45,111.0,411.5,3.25,15.35,506.5,383.93,299.53
2018,4,10,13,0,137.0,410.0,3.3,15.3,526.0,380.9,296.65
2018,4,10,13,15,75.5,314.0,3.35,15.2,377.5,277.17,216.56
2018,4,10,13,30,14.0,218.0,3.4,15.1,229.0,181.89,142.33
2018,4,10,13,45,15.5,213.0,3.45,15.0,225.0,176.73,138.42
2018,4,10,14,0,17.0,208.0,3.5,14.9,221.0,171.41,134.21
2018,4,10,14,15,45.5,267.0,3.55,14.8,300.5,206.7,161.45
2018,4,10,14,30,74.0,326.0,3.6,14.7,380.0,238.27,185.69
2018,4,10,14,45,55.0,295.5,3.65,14.55,334.5,209.48,164.57
2018,4,10,15,0,36.0,265.0,3.7,14.4,289.0,184.62,153.48
2018,4,10,15,15,26.0,234.0,3.7,14.4,250.5,177.91,148.24
2018,4,10,15,30,16.0,203.0,3.7,14.4,212.0,156.47,130.4
2018,4,10,15,45,30.5,197.0,3.8,14.1,213.0,143.45,119.8
2018,4,10,16,0,45.0,191.0,3.9,13.8,214.0,138.96,116.48
2018,4,10,16,15,31.0,159.0,3.85,13.65,174.0,118.5,99.12
2018,4,10,16,30,17.0,127.0,3.8,13.5,134.0,100.57,83.78
2018,4,10,16,45,9.5,79.5,3.75,13.3,83.5,65.43,52.96
2018,4,10,17,0,2.0,32.0,3.7,13.1,33.0,26.42,18.17
2018,4,10,17,15,38.5,48.5,3.4,12.6,57.5,39.19,29.71
2018,4,10,17,30,75.0,65.0,3.1,12.1,82.0,50.73,39.93
2018,4,10,17,45,108.5,52.0,2.75,11.6,69.0,39.84,29.84
2018,4,10,18,0,142.0,39.0,2.4,11.1,56.0,30.38,20.71
2018,4,10,18,15,108.0,26.0,2.4,10.65,35.5,20.39,7.13
2018,4,10,18,30,74.0,13.0,2.4,10.2,15.0,11.1,0.0
2018,4,10,18,45,37.0,6.5,2.35,9.8,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,11,5,45,0.0,5.5,2.45,8.75,5.5,4.69,0.0
2018,4,11,6,0,0.0,11.0,2.4,8.9,11.0,9.05,0.0
2018,4,11,6,15,0.0,19.5,2.5,9.2,19.5,16.07,7.7
2018,4,11,6,30,0.0,28.0,2.6,9.5,28.0,23.1,14.21
2018,4,11,6,45,35.0,51.5,2.75,9.85,61.0,80.17,65.27
2018,4,11,7,0,70.0,75.0,2.9,10.2,94.0,153.79,129.98
2018,4,11,7,15,221.0,99.0,2.9,10.4,176.0,338.15,289.42
2018,4,11,7,30,372.0,123.0,2.9,10.6,258.0,531.61,447.45
2018,4,11,7,45,329.0,142.0,2.9,10.85,274.5,495.52,415.32
2018,4,11,8,0,286.0,161.0,2.9,11.1,291.0,478.14,398.66
2018,4,11,8,15,381.0,171.0,2.85,11.3,365.0,602.53,495.73
2018,4,11,8,30,476.0,181.0,2.8,11.5,439.0,704.43,571.71
2018,4,11,8,45,425.5,214.0,2.75,11.65,459.5,689.58,555.61
2018,4,11,9,0,375.0,247.0,2.7,11.8,480.0,651.02,523.36
2018,4,11,9,15,312.0,282.5,2.8,12.0,485.0,622.35,498.48
2018,4,11,9,30,249.0,318.0,2.9,12.2,490.0,591.62,472.02
2018,4,11,9,45,306.5,321.0,2.95,12.4,544.0,638.1,507.21
2018,4,11,10,0,364.0,324.0,3.0,12.6,598.0,681.7,539.23
2018,4,11,10,15,371.0,335.0,3.2,12.65,623.5,684.19,540.35
2018,4,11,10,30,378.0,346.0,3.4,12.7,649.0,684.44,540.1
2018,4,11,10,45,350.0,367.0,3.55,12.75,653.5,662.13,522.11
2018,4,11,11,0,322.0,388.0,3.7,12.8,658.0,639.01,503.64
2018,4,11,11,15,310.5,398.0,3.9,12.8,661.5,618.44,487.76
2018,4,11,11,30,299.0,408.0,4.1,12.8,665.0,597.07,471.12
2018,4,11,11,45,299.5,412.5,4.3,12.8,671.5,578.95,457.35
2018,4,11,12,0,300.0,417.0,4.5,12.8,678.0,559.66,442.43
2018,4,11,12,15,248.5,424.0,4.6,12.75,640.0,508.86,402.46
2018,4,11,12,30,197.0,431.0,4.7,12.7,602.0,462.16,365.57
2018,4,11,12,45,255.0,415.0,4.85,12.7,634.0,459.96,363.55
2018,4,11,13,0,313.0,399.0,5.0,12.7,666.0,452.54,356.4
2018,4,11,13,15,195.5,367.5,5.0,12.6,533.0,360.99,284.44
2018,4,11,13,30,78.0,336.0,5.0,12.5,400.0,285.15,225.61
2018,4,11,13,45,73.5,332.5,5.0,12.45,391.5,272.1,215.04
2018,4,11,14,0,69.0,329.0,5.0,12.4,383.0,259.36,204.7
2018,4,11,14,15,286.0,293.0,4.95,12.3,503.0,249.09,187.05
2018,4,11,14,30,503.0,257.0,4.9,12.2,623.0,223.06,156.81
2018,4,11,14,45,387.5,270.5,4.85,12.1,544.0,196.51,145.21
2018,4,11,15,0,272.0,284.0,4.8,12.0,465.0,174.46,146.45
2018,4,11,15,15,200.5,263.5,4.8,12.0,392.0,175.32,147.6
2018,4,11,15,30,129.0,243.0,4.8,12.0,319.0,163.14,137.5
2018,4,11,15,45,226.5,221.0,4.85,11.95,341.0,144.13,121.48
2018,4,11,16,0,324.0,199.0,4.9,11.9,363.0,134.11,113.17
2018,4,11,16,15,292.0,182.0,4.75,11.7,318.5,124.42,105.12
2018,4,11,16,30,260.0,165.0,4.6,11.5,274.0,114.36,96.66
2018,4,11,16,45,156.5,126.0,4.5,11.3,189.0,93.64,78.58
2018,4,11,17,0,53.0,87.0,4.4,11.1,104.0,69.14,56.86
2018,4,11,17,15,29.5,50.0,4.35,10.9,59.0,41.67,32.14
2018,4,11,17,30,6.0,13.0,4.3,10.7,14.0,11.01,4.32
2018,4,11,17,45,33.5,25.5,4.25,10.45,30.0,21.35,13.49
2018,4,11,18,0,61.0,38.0,4.2,10.2,46.0,30.21,20.71
2018,4,11,18,15,36.0,24.0,4.35,9.95,28.0,19.27,7.3
2018,4,11,18,30,11.0,10.0,4.5,9.7,10.0,8.54,0.0
2018,4,11,18,45,5.5,5.0,4.65,9.45,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,8.9,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,8.3,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,5.75,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,4.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,4,12,5,15,3.0,1.0,1.75,4.55,1.0,0.0,0.0
2018,4,12,5,30,6.0,2.0,1.8,5.1,2.0,0.0,0.0
2018,4,12,5,45,85.5,15.5,1.9,5.65,21.0,73.9,0.0
2018,4,12,6,0,165.0,29.0,2.0,6.2,40.0,201.59,110.48
2018,4,12,6,15,295.5,41.0,2.25,6.8,82.5,331.78,274.44
2018,4,12,6,30,426.0,53.0,2.5,7.4,125.0,461.9,389.44
2018,4,12,6,45,504.0,61.5,2.8,7.95,176.0,552.23,466.46
2018,4,12,7,0,582.0,70.0,3.1,8.5,227.0,644.56,541.58
2018,4,12,7,15,633.5,76.5,3.2,8.85,280.5,711.96,593.63
2018,4,12,7,30,685.0,83.0,3.3,9.2,334.0,779.01,643.34
2018,4,12,7,45,719.5,88.0,3.45,9.5,387.0,827.19,677.57
2018,4,12,8,0,754.0,93.0,3.6,9.8,440.0,873.47,709.66
2018,4,12,8,15,777.5,98.0,3.6,10.15,490.5,900.66,726.1
2018,4,12,8,30,801.0,103.0,3.6,10.5,541.0,931.53,745.12
2018,4,12,8,45,817.0,108.5,3.55,10.85,588.0,952.41,756.37
2018,4,12,9,0,833.0,114.0,3.5,11.2,635.0,969.76,765.15
2018,4,12,9,15,843.0,118.5,3.5,11.45,676.0,976.45,767.11
2018,4,12,9,30,853.0,123.0,3.5,11.7,717.0,979.41,766.69
2018,4,12,9,45,853.0,130.5,3.45,11.95,750.0,972.36,759.09
2018,4,12,10,0,853.0,138.0,3.4,12.2,783.0,961.59,749.18
2018,4,12,10,15,742.0,189.5,3.4,12.4,765.5,898.09,702.74
2018,4,12,10,30,631.0,241.0,3.4,12.6,748.0,825.54,647.85
2018,4,12,10,45,391.0,320.0,3.35,12.8,637.0,665.63,524.44
2018,4,12,11,0,151.0,399.0,3.3,13.0,526.0,496.5,391.36
2018,4,12,11,15,170.5,396.0,3.4,13.1,541.5,496.13,391.91
2018,4,12,11,30,190.0,393.0,3.5,13.2,557.0,494.03,390.23
2018,4,12,11,45,223.5,379.5,3.55,13.3,574.0,497.01,392.5
2018,4,12,12,0,257.0,366.0,3.6,13.4,591.0,489.22,386.37
2018,4,12,12,15,465.0,304.5,3.75,13.4,710.5,552.12,435.96
2018,4,12,12,30,673.0,243.0,3.9,13.4,830.0,591.96,465.43
2018,4,12,12,45,728.5,220.5,4.0,13.4,849.5,562.14,439.87
2018,4,12,13,0,784.0,198.0,4.1,13.4,869.0,526.27,408.63
2018,4,12,13,15,669.0,242.0,4.2,13.35,806.5,460.82,354.87
2018,4,12,13,30,554.0,286.0,4.3,13.3,744.0,406.73,310.42
2018,4,12,13,45,600.5,258.0,4.35,13.25,741.0,361.76,269.86
2018,4,12,14,0,647.0,230.0,4.4,13.2,738.0,313.17,225.42
2018,4,12,14,15,719.5,194.5,4.4,13.1,738.0,259.87,176.33
2018,4,12,14,30,792.0,159.0,4.4,13.0,738.0,199.26,124.24
2018,4,12,14,45,752.5,162.5,4.4,12.9,690.0,146.99,92.07
2018,4,12,15,0,713.0,166.0,4.4,12.8,642.0,102.63,84.19
2018,4,12,15,15,576.5,191.5,4.4,12.8,560.0,120.52,99.97
2018,4,12,15,30,440.0,217.0,4.4,12.8,478.0,135.46,113.18
2018,4,12,15,45,506.5,183.0,4.25,12.5,459.5,118.74,99.09
2018,4,12,16,0,573.0,149.0,4.1,12.2,441.0,100.83,83.84
2018,4,12,16,15,607.5,130.5,3.95,11.95,411.5,91.9,76.33
2018,4,12,16,30,642.0,112.0,3.8,11.7,382.0,81.35,67.3
2018,4,12,16,45,598.5,104.0,3.6,11.4,329.5,77.25,63.92
2018,4,12,17,0,555.0,96.0,3.4,11.1,277.0,73.0,60.32
2018,4,12,17,15,493.0,86.0,3.1,10.55,225.5,64.06,52.4
2018,4,12,17,30,431.0,76.0,2.8,10.0,174.0,57.16,46.09
2018,4,12,17,45,340.5,62.5,2.55,9.4,127.5,47.41,36.95
2018,4,12,18,0,250.0,49.0,2.3,8.8,81.0,37.49,27.31
2018,4,12,18,15,147.0,31.5,2.3,8.5,48.0,24.33,11.68
2018,4,12,18,30,44.0,14.0,2.3,8.2,15.0,11.95,0.0
2018,4,12,18,45,22.0,7.0,2.3,7.85,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,6.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,4,13,5,15,3.0,1.0,1.75,3.95,1.0,0.0,0.0
2018,4,13,5,30,6.0,2.0,1.9,4.6,2.0,0.0,0.0
2018,4,13,5,45,80.0,16.0,2.0,5.2,21.5,70.61,0.0
2018,4,13,6,0,154.0,30.0,2.1,5.8,41.0,197.48,123.44
2018,4,13,6,15,275.0,43.0,2.3,6.5,83.0,318.85,265.37
2018,4,13,6,30,396.0,56.0,2.5,7.2,125.0,441.32,373.69
2018,4,13,6,45,478.5,65.0,2.65,7.85,176.0,535.68,453.34
2018,4,13,7,0,561.0,74.0,2.8,8.5,227.0,632.24,530.93
2018,4,13,7,15,614.5,80.0,3.1,9.25,280.5,700.58,583.56
2018,4,13,7,30,668.0,86.0,3.4,10.0,334.0,768.57,633.99
2018,4,13,7,45,706.0,91.0,3.7,10.75,387.5,819.81,670.17
2018,4,13,8,0,744.0,96.0,4.0,11.5,441.0,869.27,704.18
2018,4,13,8,15,770.0,100.5,4.1,12.0,492.0,897.82,721.78
2018,4,13,8,30,796.0,105.0,4.2,12.5,543.0,930.47,742.22
2018,4,13,8,45,816.0,108.0,4.25,13.0,590.0,952.27,754.5
2018,4,13,9,0,836.0,111.0,4.3,13.5,637.0,970.6,764.37
2018,4,13,9,15,853.5,112.5,4.25,13.9,680.0,981.1,768.11
2018,4,13,9,30,871.0,114.0,4.2,14.3,723.0,987.82,769.66
2018,4,13,9,45,886.0,113.5,4.15,14.7,760.0,974.95,757.57
2018,4,13,10,0,901.0,113.0,4.1,15.1,797.0,969.82,751.3
2018,4,13,10,15,907.5,115.0,4.05,15.4,826.0,955.69,739.15
2018,4,13,10,30,914.0,117.0,4.0,15.7,855.0,937.92,724.71
2018,4,13,10,45,918.0,118.5,3.95,16.05,876.5,913.9,705.96
2018,4,13,11,0,922.0,120.0,3.9,16.4,898.0,886.52,685.02
2018,4,13,11,15,923.5,122.0,3.85,16.65,912.0,854.33,661.07
2018,4,13,11,30,925.0,124.0,3.8,16.9,926.0,819.13,635.06
2018,4,13,11,45,924.5,125.0,3.75,17.15,931.5,778.82,604.38
2018,4,13,12,0,924.0,126.0,3.7,17.4,937.0,736.08,570.66
2018,4,13,12,15,923.0,125.5,3.65,17.6,934.5,689.58,533.74
2018,4,13,12,30,922.0,125.0,3.6,17.8,932.0,641.16,494.61
2018,4,13,12,45,920.0,124.5,3.55,17.95,922.0,590.49,452.96
2018,4,13,13,0,918.0,124.0,3.5,18.1,912.0,538.4,409.15
2018,4,13,13,15,895.0,132.5,3.45,18.25,888.0,482.52,361.51
2018,4,13,13,30,872.0,141.0,3.4,18.4,864.0,424.3,311.29
2018,4,13,13,45,884.0,130.0,3.3,18.5,844.5,371.83,263.97
2018,4,13,14,0,896.0,119.0,3.2,18.6,825.0,314.29,212.39
2018,4,13,14,15,867.0,124.5,3.1,18.6,785.0,250.1,158.47
2018,4,13,14,30,838.0,130.0,3.0,18.6,745.0,195.46,116.24
2018,4,13,14,45,825.0,126.0,2.95,18.6,705.5,139.04,80.73
2018,4,13,15,0,812.0,122.0,2.9,18.6,666.0,86.0,68.12
2018,4,13,15,15,807.0,114.0,2.9,18.6,625.0,82.5,65.38
2018,4,13,15,30,802.0,106.0,2.9,18.6,584.0,78.73,62.35
2018,4,13,15,45,785.0,103.5,2.55,18.3,539.5,78.38,62.32
2018,4,13,16,0,768.0,101.0,2.2,18.0,495.0,78.02,62.29
2018,4,13,16,15,740.5,96.0,1.95,17.55,444.0,69.07,54.86
2018,4,13,16,30,713.0,91.0,1.7,17.1,393.0,66.8,53.18
2018,4,13,16,45,675.5,84.5,1.5,16.65,340.5,63.23,50.31
2018,4,13,17,0,638.0,78.0,1.3,16.2,288.0,59.53,47.25
2018,4,13,17,15,578.5,70.0,1.3,15.35,234.5,54.35,42.83
2018,4,13,17,30,519.0,62.0,1.3,14.5,181.0,49.06,38.13
2018,4,13,17,45,430.5,51.5,1.3,13.7,133.0,41.39,31.06
2018,4,13,18,0,342.0,41.0,1.3,12.9,85.0,33.57,23.54
2018,4,13,18,15,214.5,27.5,1.3,12.4,51.0,21.41,10.03
2018,4,13,18,30,87.0,14.0,1.3,11.9,17.0,11.95,0.0
2018,4,13,18,45,43.5,7.0,1.35,11.4,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,14,5,15,6.0,1.0,1.3,7.15,1.0,0.0,0.0
2018,4,14,5,30,12.0,2.0,1.3,7.8,2.0,0.0,0.0
2018,4,14,5,45,117.5,16.5,1.35,8.4,25.0,98.01,0.0
2018,4,14,6,0,223.0,31.0,1.4,9.0,48.0,253.61,170.91
2018,4,14,6,15,336.0,41.5,1.5,9.65,90.0,364.93,299.44
2018,4,14,6,30,449.0,52.0,1.6,10.3,132.0,482.46,399.92
2018,4,14,6,45,521.5,60.5,1.75,10.9,183.0,568.46,470.5
2018,4,14,7,0,594.0,69.0,1.9,11.5,234.0,656.45,539.1
2018,4,14,7,15,642.5,75.0,1.8,12.15,287.0,720.74,584.67
2018,4,14,7,30,691.0,81.0,1.7,12.8,340.0,784.57,627.5
2018,4,14,7,45,725.0,85.5,1.55,13.45,392.5,831.7,655.7
2018,4,14,8,0,759.0,90.0,1.4,14.1,445.0,870.97,677.12
2018,4,14,8,15,784.5,93.5,1.35,14.8,495.5,904.94,695.3
