Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,8,30,810.0,97.0,1.3,15.5,546.0,935.97,711.05
2018,4,14,8,45,829.5,99.5,1.2,16.2,593.0,956.69,718.81
2018,4,14,9,0,849.0,102.0,1.1,16.9,640.0,973.97,724.22
2018,4,14,9,15,865.0,103.5,1.05,17.5,682.5,983.0,725.46
2018,4,14,9,30,881.0,105.0,1.0,18.1,725.0,977.25,717.43
2018,4,14,9,45,895.0,105.5,0.9,18.65,762.0,976.07,711.89
2018,4,14,10,0,909.0,106.0,0.8,19.2,799.0,971.1,704.0
2018,4,14,10,15,917.0,107.0,0.8,19.5,828.5,957.32,693.48
2018,4,14,10,30,925.0,108.0,0.8,19.8,858.0,939.86,680.92
2018,4,14,10,45,931.0,108.5,0.85,20.1,880.5,916.52,665.73
2018,4,14,11,0,937.0,109.0,0.9,20.4,903.0,889.71,648.38
2018,4,14,11,15,940.0,109.5,0.95,20.55,917.0,857.13,627.62
2018,4,14,11,30,943.0,110.0,1.0,20.7,931.0,821.48,604.75
2018,4,14,11,45,944.5,110.5,1.05,20.9,937.5,781.84,578.44
2018,4,14,12,0,946.0,111.0,1.1,21.1,944.0,739.56,548.37
2018,4,14,12,15,945.0,111.0,1.25,21.2,942.0,692.85,515.59
2018,4,14,12,30,944.0,111.0,1.4,21.3,940.0,644.14,480.04
2018,4,14,12,45,941.5,111.0,1.5,21.35,930.0,592.84,440.93
2018,4,14,13,0,939.0,111.0,1.6,21.4,920.0,540.1,399.27
2018,4,14,13,15,934.5,110.5,1.75,21.4,902.0,484.91,354.55
2018,4,14,13,30,930.0,110.0,1.9,21.4,884.0,428.94,307.62
2018,4,14,13,45,924.0,108.5,2.05,21.35,858.0,371.25,258.19
2018,4,14,14,0,918.0,107.0,2.2,21.3,832.0,313.41,208.08
2018,4,14,14,15,909.5,105.5,2.3,21.15,800.0,255.15,158.77
2018,4,14,14,30,901.0,104.0,2.4,21.0,768.0,197.45,113.79
2018,4,14,14,45,889.5,102.0,2.5,20.85,729.0,139.97,78.13
2018,4,14,15,0,878.0,100.0,2.6,20.7,690.0,83.82,65.69
2018,4,14,15,15,862.5,97.0,2.6,20.7,645.5,72.29,56.16
2018,4,14,15,30,847.0,94.0,2.6,20.7,601.0,71.32,55.51
2018,4,14,15,45,825.5,91.5,2.75,20.1,552.5,70.53,55.16
2018,4,14,16,0,804.0,89.0,2.9,19.5,504.0,69.72,54.79
2018,4,14,16,15,773.5,86.0,2.9,18.85,452.0,68.4,53.99
2018,4,14,16,30,743.0,83.0,2.9,18.2,400.0,67.08,53.18
2018,4,14,16,45,700.5,79.0,2.95,17.55,346.5,59.4,46.76
2018,4,14,17,0,658.0,75.0,3.0,16.9,293.0,57.35,45.19
2018,4,14,17,15,587.5,69.5,2.95,16.1,238.5,53.94,42.33
2018,4,14,17,30,517.0,64.0,2.9,15.3,184.0,50.61,39.36
2018,4,14,17,45,415.5,54.5,2.9,14.45,135.0,43.79,33.07
2018,4,14,18,0,314.0,45.0,2.9,13.6,86.0,34.71,24.48
2018,4,14,18,15,201.5,30.5,2.9,13.2,52.5,23.66,12.15
2018,4,14,18,30,89.0,16.0,2.9,12.8,19.0,13.66,0.0
2018,4,14,18,45,44.5,8.0,2.9,12.4,9.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,15,5,15,4.5,1.5,2.7,9.1,1.5,0.0,0.0
2018,4,15,5,30,9.0,3.0,2.8,9.3,3.0,0.0,0.0
2018,4,15,5,45,48.0,16.0,2.95,9.5,19.5,48.06,0.0
2018,4,15,6,0,87.0,29.0,3.1,9.7,36.0,131.38,91.69
2018,4,15,6,15,224.5,44.5,3.25,10.15,81.0,280.71,233.1
2018,4,15,6,30,362.0,60.0,3.4,10.6,126.0,418.84,353.56
2018,4,15,6,45,482.0,65.5,3.55,11.05,183.5,541.67,455.89
2018,4,15,7,0,602.0,71.0,3.7,11.5,241.0,667.34,555.9
2018,4,15,7,15,650.5,77.0,3.8,11.95,294.5,731.93,604.45
2018,4,15,7,30,699.0,83.0,3.9,12.4,348.0,796.01,650.95
2018,4,15,7,45,708.5,92.5,3.95,12.85,394.5,826.75,670.84
2018,4,15,8,0,718.0,102.0,4.0,13.3,441.0,854.74,688.34
2018,4,15,8,15,766.0,101.0,4.1,13.6,498.0,897.33,716.84
2018,4,15,8,30,814.0,100.0,4.2,13.9,555.0,944.89,748.39
2018,4,15,8,45,831.5,103.5,4.3,14.25,601.5,964.83,759.79
2018,4,15,9,0,849.0,107.0,4.4,14.6,648.0,981.27,769.14
2018,4,15,9,15,861.5,110.0,4.5,14.85,689.5,988.59,772.46
2018,4,15,9,30,874.0,113.0,4.6,15.1,731.0,992.15,773.35
2018,4,15,9,45,884.0,115.0,4.75,15.3,766.5,977.15,761.91
2018,4,15,10,0,894.0,117.0,4.9,15.5,802.0,969.95,756.2
2018,4,15,10,15,901.5,118.5,5.0,15.6,831.0,956.21,745.81
2018,4,15,10,30,909.0,120.0,5.1,15.7,860.0,938.84,732.97
2018,4,15,10,45,914.0,120.5,5.2,15.8,881.5,914.74,715.4
2018,4,15,11,0,919.0,121.0,5.3,15.9,903.0,887.28,695.46
2018,4,15,11,15,921.5,122.0,5.4,15.9,916.5,855.03,672.27
2018,4,15,11,30,924.0,123.0,5.5,15.9,930.0,819.78,646.81
2018,4,15,11,45,925.0,123.0,5.6,15.85,935.5,779.76,616.94
2018,4,15,12,0,926.0,123.0,5.7,15.8,941.0,737.24,583.58
2018,4,15,12,15,924.5,122.5,5.8,15.7,938.0,690.44,546.31
2018,4,15,12,30,923.0,122.0,5.9,15.6,935.0,641.77,506.65
2018,4,15,12,45,919.5,121.5,6.0,15.55,924.0,590.38,463.7
2018,4,15,13,0,916.0,121.0,6.1,15.5,913.0,537.73,418.56
2018,4,15,13,15,909.0,121.0,6.2,15.3,893.5,482.9,370.71
2018,4,15,13,30,902.0,121.0,6.3,15.1,874.0,427.58,321.25
2018,4,15,13,45,892.0,121.0,6.4,14.9,847.0,371.06,270.0
2018,4,15,14,0,882.0,121.0,6.5,14.7,820.0,314.82,218.83
2018,4,15,14,15,831.5,135.5,6.5,14.35,773.5,253.35,166.54
2018,4,15,14,30,781.0,150.0,6.5,14.0,727.0,203.81,128.08
2018,4,15,14,45,648.5,188.0,6.5,13.65,650.5,158.61,103.73
2018,4,15,15,0,516.0,226.0,6.5,13.3,574.0,137.09,113.84
2018,4,15,15,15,388.5,216.0,6.5,13.3,468.5,130.55,108.5
2018,4,15,15,30,261.0,206.0,6.5,13.3,363.0,134.8,112.5
2018,4,15,15,45,147.5,195.5,6.3,12.6,283.0,137.23,115.24
2018,4,15,16,0,34.0,185.0,6.1,11.9,203.0,135.69,114.57
2018,4,15,16,15,73.0,172.0,5.95,11.6,205.0,127.28,107.67
2018,4,15,16,30,112.0,159.0,5.8,11.3,207.0,114.03,96.42
2018,4,15,16,45,241.5,129.0,5.65,10.95,215.0,92.29,77.47
2018,4,15,17,0,371.0,99.0,5.5,10.6,223.0,70.92,58.56
2018,4,15,17,15,345.5,87.5,5.2,10.25,187.0,63.76,52.2
2018,4,15,17,30,320.0,76.0,4.9,9.9,151.0,56.29,45.37
2018,4,15,17,45,263.0,60.5,4.65,9.5,112.0,45.44,35.26
2018,4,15,18,0,206.0,45.0,4.4,9.1,73.0,34.26,24.63
2018,4,15,18,15,127.5,29.5,4.2,8.85,44.5,22.7,12.14
2018,4,15,18,30,49.0,14.0,4.0,8.6,16.0,11.95,0.0
2018,4,15,18,45,24.5,7.0,3.85,8.35,8.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,16,5,15,3.0,1.0,1.25,6.7,1.0,0.0,0.0
2018,4,16,5,30,6.0,2.0,1.3,7.0,2.0,0.0,0.0
2018,4,16,5,45,9.0,12.0,1.35,7.25,12.5,16.71,0.0
2018,4,16,6,0,12.0,22.0,1.4,7.5,23.0,31.12,18.49
2018,4,16,6,15,27.0,39.5,1.6,7.8,44.0,64.97,50.68
2018,4,16,6,30,42.0,57.0,1.8,8.1,65.0,97.41,80.22
2018,4,16,6,45,37.0,54.5,2.05,8.35,63.0,84.37,69.51
2018,4,16,7,0,32.0,52.0,2.3,8.6,61.0,75.57,61.9
2018,4,16,7,15,16.0,39.5,2.45,8.7,44.0,48.28,37.43
2018,4,16,7,30,0.0,27.0,2.6,8.8,27.0,22.27,13.87
2018,4,16,7,45,2.0,42.5,2.75,8.95,43.5,37.04,26.76
2018,4,16,8,0,4.0,58.0,2.9,9.1,60.0,51.91,39.59
2018,4,16,8,15,65.0,145.0,3.05,9.15,181.5,204.02,171.1
2018,4,16,8,30,126.0,232.0,3.2,9.2,303.0,382.03,317.43
2018,4,16,8,45,124.5,262.0,3.3,9.25,337.0,410.24,337.93
2018,4,16,9,0,123.0,292.0,3.4,9.3,371.0,436.85,357.6
2018,4,16,9,15,82.5,251.5,3.55,9.3,306.0,324.51,266.38
2018,4,16,9,30,42.0,211.0,3.7,9.3,241.0,238.74,195.27
2018,4,16,9,45,31.0,205.5,3.8,9.3,228.0,219.9,179.23
2018,4,16,10,0,20.0,200.0,3.9,9.3,215.0,201.75,163.63
2018,4,16,10,15,50.5,269.0,4.0,9.35,309.5,293.84,239.13
2018,4,16,10,30,81.0,338.0,4.1,9.4,404.0,383.25,310.5
2018,4,16,10,45,83.0,358.5,4.2,9.4,428.0,397.61,321.12
2018,4,16,11,0,85.0,379.0,4.3,9.4,452.0,410.77,331.03
2018,4,16,11,15,54.5,324.0,4.3,9.45,371.0,328.52,264.93
2018,4,16,11,30,24.0,269.0,4.3,9.5,290.0,251.19,202.18
2018,4,16,11,45,73.0,334.5,4.35,9.5,399.0,338.6,273.22
2018,4,16,12,0,122.0,400.0,4.4,9.5,508.0,423.17,339.98
2018,4,16,12,15,182.0,405.0,4.35,9.5,566.0,451.49,362.02
2018,4,16,12,30,242.0,410.0,4.3,9.5,624.0,472.79,378.01
2018,4,16,12,45,326.5,390.5,4.3,9.45,675.5,481.21,383.66
2018,4,16,13,0,411.0,371.0,4.3,9.4,727.0,477.9,379.02
2018,4,16,13,15,332.0,371.0,4.25,9.4,655.0,416.88,329.43
2018,4,16,13,30,253.0,371.0,4.2,9.4,583.0,360.45,284.09
2018,4,16,13,45,336.0,345.0,4.2,9.35,617.5,347.18,269.6
2018,4,16,14,0,419.0,319.0,4.2,9.3,652.0,317.07,240.14
2018,4,16,14,15,355.0,313.0,4.2,9.3,587.5,277.35,208.57
2018,4,16,14,30,291.0,307.0,4.2,9.3,523.0,236.82,178.45
2018,4,16,14,45,376.5,269.5,4.2,9.3,534.0,198.98,147.69
2018,4,16,15,0,462.0,232.0,4.2,9.3,545.0,140.2,117.98
2018,4,16,15,15,615.0,175.5,4.2,9.3,563.5,109.13,91.19
2018,4,16,15,30,768.0,119.0,4.2,9.3,582.0,86.74,71.73
2018,4,16,15,45,788.0,104.5,4.2,9.25,546.5,78.81,64.95
2018,4,16,16,0,808.0,90.0,4.2,9.2,511.0,70.33,57.62
2018,4,16,16,15,749.0,91.0,4.0,9.05,450.5,71.63,59.03
2018,4,16,16,30,690.0,92.0,3.8,8.9,390.0,66.94,55.05
2018,4,16,16,45,683.5,81.5,3.6,8.75,344.5,60.87,49.77
2018,4,16,17,0,677.0,71.0,3.4,8.6,299.0,54.39,44.03
2018,4,16,17,15,584.0,67.0,3.05,8.25,239.5,51.78,41.75
2018,4,16,17,30,491.0,63.0,2.7,7.9,180.0,49.41,39.52
2018,4,16,17,45,433.5,52.5,2.4,7.6,137.0,41.97,32.46
2018,4,16,18,0,376.0,42.0,2.1,7.3,94.0,34.29,24.93
2018,4,16,18,15,235.0,29.0,2.0,7.0,57.0,23.87,13.6
2018,4,16,18,30,94.0,16.0,1.9,6.7,20.0,13.66,0.0
2018,4,16,18,45,47.0,8.0,1.8,6.45,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.95,4.05,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.1,4.4,5.0,4.27,0.0
2018,4,17,5,45,146.0,19.5,1.3,4.75,31.5,121.96,0.0
2018,4,17,6,0,264.0,34.0,1.5,5.1,58.0,295.13,228.13
2018,4,17,6,15,368.0,46.0,1.55,5.45,103.0,397.72,333.38
2018,4,17,6,30,472.0,58.0,1.6,5.8,148.0,511.45,430.85
2018,4,17,6,45,535.5,67.0,1.65,6.15,199.0,591.8,496.9
2018,4,17,7,0,599.0,76.0,1.7,6.5,250.0,673.36,560.52
2018,4,17,7,15,648.0,82.0,1.75,7.15,304.0,738.63,608.07
2018,4,17,7,30,697.0,88.0,1.8,7.8,358.0,803.29,653.17
2018,4,17,7,45,732.5,92.0,1.9,8.45,411.5,851.39,685.11
2018,4,17,8,0,768.0,96.0,2.0,9.1,465.0,890.93,710.24
2018,4,17,8,15,793.0,100.0,2.0,9.65,516.0,925.1,730.29
2018,4,17,8,30,818.0,104.0,2.0,10.2,567.0,956.23,747.91
2018,4,17,8,45,836.5,107.5,2.0,10.75,614.5,977.09,758.26
2018,4,17,9,0,855.0,111.0,2.0,11.3,662.0,994.41,766.29
2018,4,17,9,15,871.5,112.0,1.95,11.7,704.5,1003.15,768.36
2018,4,17,9,30,888.0,113.0,1.9,12.1,747.0,996.54,760.32
2018,4,17,9,45,901.0,113.5,1.85,12.5,784.0,994.07,755.46
2018,4,17,10,0,914.0,114.0,1.8,12.9,821.0,987.83,748.22
2018,4,17,10,15,921.0,115.5,1.75,13.2,850.0,973.27,735.93
2018,4,17,10,30,928.0,117.0,1.7,13.5,879.0,955.03,721.48
2018,4,17,10,45,932.5,118.5,1.65,13.8,901.0,930.99,703.35
2018,4,17,11,0,937.0,120.0,1.6,14.1,923.0,903.52,683.11
2018,4,17,11,15,940.0,120.5,1.6,14.3,937.0,870.61,660.19
2018,4,17,11,30,943.0,121.0,1.6,14.5,951.0,834.65,635.2
2018,4,17,11,45,944.0,121.5,1.6,14.75,957.0,794.35,606.44
2018,4,17,12,0,945.0,122.0,1.6,15.0,963.0,751.49,574.15
2018,4,17,12,15,944.5,122.5,1.55,15.1,961.0,705.31,538.68
2018,4,17,12,30,944.0,123.0,1.5,15.2,959.0,657.09,500.93
2018,4,17,12,45,941.5,123.0,1.5,15.35,949.0,605.6,460.07
2018,4,17,13,0,939.0,123.0,1.5,15.5,939.0,552.69,416.94
2018,4,17,13,15,933.0,123.0,1.45,15.55,920.5,497.08,370.42
2018,4,17,13,30,927.0,123.0,1.4,15.6,902.0,440.86,322.18
2018,4,17,13,45,918.0,123.5,1.35,15.65,875.5,383.63,272.22
2018,4,17,14,0,909.0,124.0,1.3,15.7,849.0,326.53,222.03
2018,4,17,14,15,901.0,121.0,1.35,15.65,816.0,267.8,171.78
2018,4,17,14,30,893.0,118.0,1.4,15.6,783.0,209.64,125.48
2018,4,17,14,45,881.5,115.0,1.45,15.55,743.5,142.52,80.4
2018,4,17,15,0,870.0,112.0,1.5,15.5,704.0,85.5,68.4
2018,4,17,15,15,853.5,109.5,1.5,15.5,659.0,79.92,63.88
2018,4,17,15,30,837.0,107.0,1.5,15.5,614.0,79.6,63.8
2018,4,17,15,45,816.0,103.0,1.65,15.2,564.5,78.12,62.8
2018,4,17,16,0,795.0,99.0,1.8,14.9,515.0,76.55,61.73
2018,4,17,16,15,763.5,94.0,1.75,14.6,461.0,74.0,59.79
2018,4,17,16,30,732.0,89.0,1.7,14.3,407.0,65.28,52.4
2018,4,17,16,45,685.0,82.5,1.65,13.95,349.5,61.53,49.33
2018,4,17,17,0,638.0,76.0,1.6,13.6,292.0,57.67,46.09
2018,4,17,17,15,579.5,70.5,1.55,12.8,241.0,54.4,43.34
2018,4,17,17,30,521.0,65.0,1.5,12.0,190.0,51.17,40.46
2018,4,17,17,45,438.0,56.5,1.45,11.15,144.0,45.31,35.01
2018,4,17,18,0,355.0,48.0,1.4,10.3,98.0,39.45,29.22
2018,4,17,18,15,231.5,33.5,1.45,9.9,61.0,25.98,15.43
2018,4,17,18,30,108.0,19.0,1.5,9.5,24.0,16.22,0.0
2018,4,17,18,45,54.0,9.5,1.6,9.05,12.0,8.11,0.0
2018,4,17,19,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,6.45,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,6.7,1.0,0.85,0.0
2018,4,18,5,45,0.0,3.0,1.15,6.95,3.0,2.46,0.0
2018,4,18,6,0,0.0,5.0,1.2,7.2,5.0,4.1,0.0
2018,4,18,6,15,0.0,6.5,1.3,7.55,6.5,5.33,0.0
2018,4,18,6,30,0.0,8.0,1.4,7.9,8.0,6.57,0.09
2018,4,18,6,45,0.0,17.0,1.5,8.2,17.0,13.98,6.66
2018,4,18,7,0,0.0,26.0,1.6,8.5,26.0,21.43,13.22
2018,4,18,7,15,0.0,27.0,1.6,8.75,27.0,22.26,13.92
2018,4,18,7,30,0.0,28.0,1.6,9.0,28.0,23.1,14.6
2018,4,18,7,45,0.0,37.5,1.6,9.2,37.5,30.99,21.39
2018,4,18,8,0,0.0,47.0,1.6,9.4,47.0,38.9,28.12
2018,4,18,8,15,0.0,77.0,1.6,9.75,77.0,63.93,49.41
2018,4,18,8,30,0.0,107.0,1.6,10.1,107.0,90.21,71.39
2018,4,18,8,45,0.0,106.0,1.6,10.4,106.0,89.02,70.04
2018,4,18,9,0,0.0,105.0,1.6,10.7,105.0,87.99,68.9
2018,4,18,9,15,4.5,147.5,1.6,11.0,150.5,130.4,104.06
2018,4,18,9,30,9.0,190.0,1.6,11.3,196.0,173.13,138.72
2018,4,18,9,45,39.5,250.5,1.6,11.6,280.5,273.02,219.37
2018,4,18,10,0,70.0,311.0,1.6,11.9,365.0,358.74,286.04
2018,4,18,10,15,175.0,345.5,1.6,12.1,488.0,500.58,395.51
2018,4,18,10,30,280.0,380.0,1.6,12.3,611.0,632.87,492.53
2018,4,18,10,45,260.5,400.0,1.65,12.5,619.0,618.35,479.23
2018,4,18,11,0,241.0,420.0,1.7,12.7,627.0,591.06,458.24
2018,4,18,11,15,242.0,427.0,1.75,12.85,637.5,581.54,450.79
2018,4,18,11,30,243.0,434.0,1.8,13.0,648.0,570.81,442.27
2018,4,18,11,45,193.0,440.0,1.85,13.15,611.0,521.24,404.3
2018,4,18,12,0,143.0,446.0,1.9,13.3,574.0,474.93,368.79
2018,4,18,12,15,109.0,425.0,1.95,13.5,522.5,421.32,327.99
2018,4,18,12,30,75.0,404.0,2.0,13.7,471.0,371.65,289.88
2018,4,18,12,45,101.5,407.5,2.1,13.85,497.0,378.75,295.35
2018,4,18,13,0,128.0,411.0,2.2,14.0,523.0,378.62,294.66
2018,4,18,13,15,142.0,413.5,2.3,14.1,535.0,371.16,288.15
2018,4,18,13,30,156.0,416.0,2.4,14.2,547.0,361.68,279.8
2018,4,18,13,45,234.0,388.5,2.45,14.3,579.0,352.19,269.47
2018,4,18,14,0,312.0,361.0,2.5,14.4,611.0,324.45,243.74
2018,4,18,14,15,342.5,336.0,2.6,14.35,600.5,289.61,213.87
2018,4,18,14,30,373.0,311.0,2.7,14.3,590.0,252.11,182.96
2018,4,18,14,45,473.0,260.0,2.75,14.25,595.0,192.24,135.25
2018,4,18,15,0,573.0,209.0,2.8,14.2,600.0,132.23,108.81
2018,4,18,15,15,687.0,158.0,2.8,14.2,597.0,98.86,80.55
2018,4,18,15,30,801.0,107.0,2.8,14.2,594.0,78.85,63.48
2018,4,18,15,45,811.0,97.0,2.8,13.85,556.5,73.75,59.34
2018,4,18,16,0,821.0,87.0,2.8,13.5,519.0,68.25,54.79
2018,4,18,16,15,803.0,80.5,2.7,13.15,468.0,64.47,51.73
2018,4,18,16,30,785.0,74.0,2.6,12.8,417.0,60.46,48.44
2018,4,18,16,45,762.0,69.5,2.5,12.45,367.5,57.73,46.23
2018,4,18,17,0,739.0,65.0,2.4,12.1,318.0,54.9,43.87
2018,4,18,17,15,686.0,60.0,2.15,11.25,263.5,51.31,40.83
2018,4,18,17,30,633.0,55.0,1.9,10.4,209.0,43.82,34.11
2018,4,18,17,45,547.5,48.0,1.7,9.55,158.0,38.69,29.32
2018,4,18,18,0,462.0,41.0,1.5,8.7,107.0,33.6,24.29
2018,4,18,18,15,301.0,30.0,1.55,8.2,66.0,24.77,14.85
2018,4,18,18,30,140.0,19.0,1.6,7.7,25.0,14.84,0.0
2018,4,18,18,45,70.0,9.5,1.65,7.25,12.5,8.11,0.0
2018,4,18,19,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,19,5,15,33.5,4.5,1.55,4.7,4.5,0.0,0.0
2018,4,19,5,30,67.0,9.0,1.7,5.4,9.0,53.78,0.0
2018,4,19,5,45,209.5,20.5,1.85,6.15,38.0,206.26,0.0
2018,4,19,6,0,352.0,32.0,2.0,6.9,67.0,358.85,285.39
2018,4,19,6,15,451.5,41.0,2.25,7.6,113.5,461.62,385.06
2018,4,19,6,30,551.0,50.0,2.5,8.3,160.0,570.21,477.45
2018,4,19,6,45,611.5,56.5,2.75,9.05,212.0,646.16,539.53
2018,4,19,7,0,672.0,63.0,3.0,9.8,264.0,723.43,599.51
2018,4,19,7,15,713.0,68.5,3.15,10.4,318.0,775.97,637.85
2018,4,19,7,30,754.0,74.0,3.3,11.0,372.0,834.34,679.12
2018,4,19,7,45,782.5,78.0,3.4,11.6,425.0,877.29,707.4
2018,4,19,8,0,811.0,82.0,3.5,12.2,478.0,917.89,733.36
2018,4,19,8,15,832.5,85.5,3.55,12.65,528.5,948.32,751.64
2018,4,19,8,30,854.0,89.0,3.6,13.1,579.0,975.68,767.59
2018,4,19,8,45,869.0,92.5,3.7,13.6,625.5,981.9,768.8
2018,4,19,9,0,884.0,96.0,3.8,14.1,672.0,995.96,775.84
2018,4,19,9,15,898.0,97.5,3.8,14.45,714.0,1003.07,777.8
2018,4,19,9,30,912.0,99.0,3.8,14.8,756.0,1006.5,777.42
2018,4,19,9,45,923.5,99.5,3.8,15.15,792.5,1002.6,772.18
2018,4,19,10,0,935.0,100.0,3.8,15.5,829.0,994.92,764.57
2018,4,19,10,15,941.5,102.0,3.8,15.75,858.5,980.36,752.72
2018,4,19,10,30,948.0,104.0,3.8,16.0,888.0,962.05,738.51
2018,4,19,10,45,952.0,104.5,3.8,16.25,909.0,936.41,719.36
2018,4,19,11,0,956.0,105.0,3.8,16.5,930.0,907.37,697.99
2018,4,19,11,15,958.0,106.0,3.85,16.7,943.5,873.89,673.97
2018,4,19,11,30,960.0,107.0,3.9,16.9,957.0,837.36,647.77
2018,4,19,11,45,879.0,146.0,3.9,17.05,928.0,769.82,597.72
2018,4,19,12,0,798.0,185.0,3.9,17.2,899.0,711.04,551.7
2018,4,19,12,15,718.0,225.0,3.9,17.3,866.5,651.86,505.14
2018,4,19,12,30,638.0,265.0,3.9,17.4,834.0,593.5,458.88
2018,4,19,12,45,698.5,233.5,3.9,17.5,850.0,561.9,432.98
2018,4,19,13,0,759.0,202.0,3.9,17.6,866.0,524.04,400.91
2018,4,19,13,15,711.0,218.5,3.9,17.6,830.5,467.85,354.38
2018,4,19,13,30,663.0,235.0,3.9,17.6,795.0,415.44,310.37
2018,4,19,13,45,688.5,211.5,3.85,17.65,778.0,363.56,264.86
2018,4,19,14,0,714.0,188.0,3.8,17.7,761.0,309.19,216.61
2018,4,19,14,15,629.5,217.5,3.7,17.65,708.0,264.44,180.71
2018,4,19,14,30,545.0,247.0,3.6,17.6,655.0,230.26,156.51
2018,4,19,14,45,684.5,184.5,3.5,17.55,670.5,164.09,103.51
2018,4,19,15,0,824.0,122.0,3.4,17.5,686.0,93.82,64.78
2018,4,19,15,15,843.5,107.5,3.4,17.5,653.0,78.22,61.93
2018,4,19,15,30,863.0,93.0,3.4,17.5,620.0,70.54,55.52
2018,4,19,15,45,841.5,91.0,3.15,17.3,571.0,70.06,55.34
2018,4,19,16,0,820.0,89.0,2.9,17.1,522.0,69.58,55.15
2018,4,19,16,15,791.0,85.5,2.7,16.7,469.5,67.89,53.97
2018,4,19,16,30,762.0,82.0,2.5,16.3,417.0,66.17,52.74
2018,4,19,16,45,723.5,78.0,2.25,15.95,363.5,58.59,46.32
2018,4,19,17,0,685.0,74.0,2.0,15.6,310.0,56.5,44.66
2018,4,19,17,15,629.0,68.0,1.95,14.7,256.5,52.72,41.51
2018,4,19,17,30,573.0,62.0,1.9,13.8,203.0,48.92,38.18
2018,4,19,17,45,486.5,53.5,1.85,12.95,153.5,42.85,32.6
2018,4,19,18,0,400.0,45.0,1.8,12.1,104.0,36.74,26.72
2018,4,19,18,15,269.0,32.5,1.9,11.6,65.5,26.85,16.54
2018,4,19,18,30,138.0,20.0,2.0,11.1,27.0,15.6,0.0
2018,4,19,18,45,69.0,10.0,2.1,10.55,13.5,8.54,0.0
2018,4,19,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.35,8.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,20,5,15,29.5,4.0,1.15,6.95,4.5,0.0,0.0
2018,4,20,5,30,59.0,8.0,1.1,7.6,9.0,47.53,0.0
2018,4,20,5,45,189.5,21.5,1.1,8.25,38.5,195.49,12.08
2018,4,20,6,0,320.0,35.0,1.1,8.9,68.0,337.55,268.46
2018,4,20,6,15,420.0,44.5,1.15,9.5,114.0,441.28,363.58
2018,4,20,6,30,520.0,54.0,1.2,10.1,160.0,550.43,453.21
2018,4,20,6,45,584.5,60.0,1.25,10.7,211.5,628.62,514.31
2018,4,20,7,0,649.0,66.0,1.3,11.3,263.0,708.2,573.16
2018,4,20,7,15,692.0,71.0,1.4,12.1,316.5,767.43,614.35
2018,4,20,7,30,735.0,76.0,1.5,12.9,370.0,820.26,649.42
2018,4,20,7,45,766.0,80.0,1.65,13.7,423.0,865.29,678.47
2018,4,20,8,0,797.0,84.0,1.8,14.5,476.0,908.1,705.31
2018,4,20,8,15,819.0,87.5,1.9,15.1,526.0,938.87,723.32
2018,4,20,8,30,841.0,91.0,2.0,15.7,576.0,966.6,739.19
2018,4,20,8,45,857.5,93.0,2.1,16.3,622.0,972.31,740.14
2018,4,20,9,0,874.0,95.0,2.2,16.9,668.0,986.07,746.86
2018,4,20,9,15,888.0,96.5,2.3,17.3,709.5,993.25,749.73
2018,4,20,9,30,902.0,98.0,2.4,17.7,751.0,996.79,750.35
2018,4,20,9,45,914.0,97.5,2.45,18.15,786.5,992.42,745.21
2018,4,20,10,0,926.0,97.0,2.5,18.6,822.0,984.33,737.85
2018,4,20,10,15,932.5,98.0,2.6,19.0,850.5,968.99,726.45
2018,4,20,10,30,939.0,99.0,2.7,19.4,879.0,950.0,712.75
2018,4,20,10,45,943.0,100.5,2.8,19.8,900.5,925.73,695.56
2018,4,20,11,0,947.0,102.0,2.9,20.2,922.0,898.04,676.1
2018,4,20,11,15,948.5,103.0,2.95,20.4,935.0,864.56,652.83
2018,4,20,11,30,950.0,104.0,3.0,20.6,948.0,828.1,627.47
2018,4,20,11,45,950.0,104.5,3.05,20.85,953.0,787.3,598.86
2018,4,20,12,0,950.0,105.0,3.1,21.1,958.0,744.01,566.19
2018,4,20,12,15,949.5,105.5,3.15,21.2,956.0,698.12,531.18
2018,4,20,12,30,949.0,106.0,3.2,21.3,954.0,650.18,493.79
2018,4,20,12,45,947.0,105.0,3.25,21.4,943.5,598.43,452.59
2018,4,20,13,0,945.0,104.0,3.3,21.5,933.0,545.27,409.12
2018,4,20,13,15,940.5,104.0,3.35,21.45,915.0,490.53,363.38
2018,4,20,13,30,936.0,104.0,3.4,21.4,897.0,435.01,315.74
2018,4,20,13,45,929.5,103.0,3.45,21.35,871.0,377.58,265.63
2018,4,20,14,0,923.0,102.0,3.5,21.3,845.0,320.07,215.02
2018,4,20,14,15,914.5,100.5,3.55,21.15,812.5,261.93,164.98
2018,4,20,14,30,906.0,99.0,3.6,21.0,780.0,204.39,118.83
2018,4,20,14,45,895.0,97.0,3.7,20.85,741.5,147.09,80.94
2018,4,20,15,0,884.0,95.0,3.8,20.7,703.0,91.09,60.15
2018,4,20,15,15,869.5,93.0,3.8,20.7,659.0,79.75,62.43
2018,4,20,15,30,855.0,91.0,3.8,20.7,615.0,78.66,61.69
2018,4,20,15,45,835.5,88.0,3.9,19.95,566.5,67.85,52.84
2018,4,20,16,0,816.0,85.0,4.0,19.2,518.0,66.63,52.14
2018,4,20,16,15,789.5,82.0,4.0,18.55,467.0,65.24,51.26
2018,4,20,16,30,763.0,79.0,4.0,17.9,416.0,63.83,50.36
2018,4,20,16,45,728.5,74.0,4.0,17.2,363.0,60.74,47.96
2018,4,20,17,0,694.0,69.0,4.0,16.5,310.0,57.57,45.43
2018,4,20,17,15,643.5,63.0,3.9,15.6,257.5,48.95,38.0
2018,4,20,17,30,593.0,57.0,3.8,14.7,205.0,44.99,34.54
2018,4,20,17,45,515.5,49.5,3.7,13.8,156.0,39.61,29.62
2018,4,20,18,0,438.0,42.0,3.6,12.9,107.0,34.2,24.42
2018,4,20,18,15,313.0,31.5,3.5,12.3,68.5,25.98,15.95
2018,4,20,18,30,188.0,21.0,3.4,11.7,30.0,17.65,0.0
2018,4,20,18,45,94.0,10.5,3.35,11.1,15.0,8.96,0.0
2018,4,20,19,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,21,5,15,35.0,4.5,1.3,7.1,5.0,0.0,0.0
2018,4,21,5,30,70.0,9.0,1.4,7.8,10.0,56.11,0.0
2018,4,21,5,45,203.5,22.0,1.5,8.5,40.5,209.34,55.96
2018,4,21,6,0,337.0,35.0,1.6,9.2,71.0,351.7,282.64
2018,4,21,6,15,431.5,44.5,1.6,9.8,117.0,451.46,373.51
2018,4,21,6,30,526.0,54.0,1.6,10.4,163.0,556.44,460.0
2018,4,21,6,45,588.0,60.0,1.6,11.0,214.5,632.64,519.53
2018,4,21,7,0,650.0,66.0,1.6,11.6,266.0,710.13,576.68
2018,4,21,7,15,691.5,71.0,1.5,12.15,319.0,768.02,615.61
2018,4,21,7,30,733.0,76.0,1.4,12.7,372.0,819.57,648.06
2018,4,21,7,45,763.0,80.0,1.3,13.3,424.5,863.6,673.62
2018,4,21,8,0,793.0,84.0,1.2,13.9,477.0,905.39,696.6
2018,4,21,8,15,814.0,87.5,1.2,14.5,526.5,935.12,712.31
2018,4,21,8,30,835.0,91.0,1.2,15.1,576.0,961.82,725.91
2018,4,21,8,45,851.0,93.5,1.2,15.75,621.5,979.05,733.04
2018,4,21,9,0,867.0,96.0,1.2,16.4,667.0,981.43,730.66
2018,4,21,9,15,881.0,97.5,1.25,17.05,708.5,988.62,732.66
2018,4,21,9,30,895.0,99.0,1.3,17.7,750.0,992.18,732.37
2018,4,21,9,45,906.0,99.5,1.35,18.4,785.5,988.02,727.15
2018,4,21,10,0,917.0,100.0,1.4,19.1,821.0,980.15,719.8
2018,4,21,10,15,924.0,101.0,1.45,19.7,849.5,965.35,708.44
2018,4,21,10,30,931.0,102.0,1.5,20.3,878.0,946.92,694.93
2018,4,21,10,45,935.5,103.5,1.5,20.95,899.5,923.22,677.31
2018,4,21,11,0,940.0,105.0,1.5,21.6,921.0,896.08,657.65
2018,4,21,11,15,943.0,105.0,1.55,21.95,934.5,863.04,635.55
2018,4,21,11,30,946.0,105.0,1.6,22.3,948.0,826.98,611.4
2018,4,21,11,45,947.0,105.5,1.65,22.7,954.0,787.05,584.41
2018,4,21,12,0,948.0,106.0,1.7,23.1,960.0,744.57,553.42
2018,4,21,12,15,948.0,105.5,1.65,23.25,957.5,698.26,518.77
2018,4,21,12,30,948.0,105.0,1.6,23.4,955.0,649.93,481.92
2018,4,21,12,45,946.0,105.0,1.6,23.55,945.0,599.07,442.62
2018,4,21,13,0,944.0,105.0,1.6,23.7,935.0,546.75,401.09
2018,4,21,13,15,939.5,104.0,1.65,23.7,916.5,491.37,356.5
2018,4,21,13,30,935.0,103.0,1.7,23.7,898.0,435.25,309.92
2018,4,21,13,45,929.0,102.0,1.7,23.75,872.5,378.11,261.24
2018,4,21,14,0,923.0,101.0,1.7,23.8,847.0,320.84,211.93
2018,4,21,14,15,914.5,100.0,1.75,23.7,814.5,263.11,163.29
2018,4,21,14,30,906.0,99.0,1.8,23.6,782.0,205.96,118.2
2018,4,21,14,45,894.0,98.0,1.85,23.5,743.5,149.25,81.14
2018,4,21,15,0,882.0,97.0,1.9,23.4,705.0,93.92,60.49
2018,4,21,15,15,868.0,94.0,1.9,23.4,661.0,80.3,62.13
2018,4,21,15,30,854.0,91.0,1.9,23.4,617.0,78.62,60.92
2018,4,21,15,45,832.5,89.0,1.9,23.0,568.5,68.41,52.61
2018,4,21,16,0,811.0,87.0,1.9,22.6,520.0,67.88,52.45
2018,4,21,16,15,782.5,84.5,1.85,22.15,468.5,66.9,51.89
2018,4,21,16,30,754.0,82.0,1.8,21.7,417.0,65.92,51.34
2018,4,21,16,45,717.0,77.5,1.8,21.25,364.0,63.29,49.35
2018,4,21,17,0,680.0,73.0,1.8,20.8,311.0,55.57,42.88
2018,4,21,17,15,630.5,67.0,1.75,19.75,259.0,51.82,39.86
2018,4,21,17,30,581.0,61.0,1.7,18.7,207.0,48.02,36.63
2018,4,21,17,45,505.0,53.0,1.65,17.6,158.5,42.37,31.59
2018,4,21,18,0,429.0,45.0,1.6,16.5,110.0,36.68,26.24
2018,4,21,18,15,306.0,33.5,1.7,15.85,71.0,27.66,17.26
2018,4,21,18,30,183.0,22.0,1.8,15.2,32.0,17.2,0.0
2018,4,21,18,45,91.5,11.0,1.9,14.5,16.0,9.39,0.0
2018,4,21,19,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,22,5,15,30.0,5.0,1.2,7.8,5.5,0.0,0.0
2018,4,22,5,30,60.0,10.0,1.3,8.5,11.0,50.16,0.0
2018,4,22,5,45,192.5,25.0,1.4,9.15,43.5,209.12,85.81
2018,4,22,6,0,325.0,40.0,1.5,9.8,76.0,346.69,279.95
2018,4,22,6,15,425.5,50.0,1.55,10.4,123.5,453.36,374.67
2018,4,22,6,30,526.0,60.0,1.6,11.0,171.0,564.65,465.68
2018,4,22,6,45,590.5,66.0,1.65,11.6,223.5,643.8,527.27
2018,4,22,7,0,655.0,72.0,1.7,12.2,276.0,723.95,586.4
2018,4,22,7,15,697.0,78.0,1.65,12.95,330.5,783.96,626.64
2018,4,22,7,30,739.0,84.0,1.6,13.7,385.0,843.1,664.38
2018,4,22,7,45,730.0,95.0,1.5,14.45,425.5,858.55,669.43
2018,4,22,8,0,721.0,106.0,1.4,15.2,466.0,870.49,672.18
2018,4,22,8,15,733.0,115.0,1.35,15.85,512.5,897.11,685.72
2018,4,22,8,30,745.0,124.0,1.3,16.5,559.0,920.63,696.71
2018,4,22,8,45,787.5,122.5,1.25,17.1,614.5,951.62,712.6
2018,4,22,9,0,830.0,121.0,1.2,17.7,670.0,986.91,730.88
2018,4,22,9,15,827.0,129.5,1.2,18.25,705.0,984.87,725.83
2018,4,22,9,30,824.0,138.0,1.2,18.8,740.0,979.17,719.15
2018,4,22,9,45,843.0,139.0,1.2,19.3,780.0,983.06,719.0
2018,4,22,10,0,862.0,140.0,1.2,19.8,820.0,982.99,716.34
2018,4,22,10,15,810.0,172.0,1.25,20.2,829.0,944.42,690.34
2018,4,22,10,30,758.0,204.0,1.3,20.6,838.0,911.24,668.23
2018,4,22,10,45,673.0,254.5,1.35,21.0,827.5,856.54,629.81
2018,4,22,11,0,588.0,305.0,1.4,21.4,817.0,799.63,589.17
2018,4,22,11,15,536.0,333.0,1.45,21.75,805.0,753.42,556.27
2018,4,22,11,30,484.0,361.0,1.5,22.1,793.0,707.36,523.06
2018,4,22,11,45,483.0,365.0,1.55,22.4,798.5,679.75,503.29
2018,4,22,12,0,482.0,369.0,1.6,22.7,804.0,650.62,482.0
2018,4,22,12,15,499.5,362.5,1.6,22.95,812.5,623.96,462.12
2018,4,22,12,30,517.0,356.0,1.6,23.2,821.0,594.91,440.07
2018,4,22,12,45,619.5,297.5,1.6,23.45,848.5,568.89,420.15
2018,4,22,13,0,722.0,239.0,1.6,23.7,876.0,535.93,393.61
2018,4,22,13,15,824.5,180.0,1.6,23.8,893.5,495.22,359.73
2018,4,22,13,30,927.0,121.0,1.6,23.9,911.0,446.05,317.32
2018,4,22,13,45,921.5,119.5,1.65,24.0,885.5,388.92,269.01
2018,4,22,14,0,916.0,118.0,1.7,24.1,860.0,331.63,220.01
2018,4,22,14,15,906.5,116.0,1.7,24.1,826.5,273.22,170.99
2018,4,22,14,30,897.0,114.0,1.7,24.1,793.0,215.53,125.58
2018,4,22,14,45,884.0,112.0,1.75,24.05,753.0,158.44,88.07
2018,4,22,15,0,871.0,110.0,1.8,24.0,713.0,92.54,58.15
2018,4,22,15,15,856.5,107.0,1.8,24.0,668.5,77.84,59.91
2018,4,22,15,30,842.0,104.0,1.8,24.0,624.0,77.17,59.55
2018,4,22,15,45,823.5,101.0,1.65,23.75,576.5,76.37,59.12
2018,4,22,16,0,805.0,98.0,1.5,23.5,529.0,75.52,58.66
2018,4,22,16,15,777.5,92.5,1.45,23.15,475.5,72.64,56.52
2018,4,22,16,30,750.0,87.0,1.4,22.8,422.0,69.61,54.23
2018,4,22,16,45,714.5,83.0,1.3,22.45,370.0,61.85,47.84
2018,4,22,17,0,679.0,79.0,1.2,22.1,318.0,59.94,46.41
2018,4,22,17,15,610.5,71.0,1.2,21.0,259.5,54.65,42.1
2018,4,22,17,30,542.0,63.0,1.2,19.9,201.0,49.25,37.53
2018,4,22,17,45,468.0,54.0,1.15,18.75,153.5,42.9,31.92
2018,4,22,18,0,394.0,45.0,1.1,17.6,106.0,36.43,25.95
2018,4,22,18,15,274.5,34.0,1.2,16.95,69.0,27.92,17.54
2018,4,22,18,30,155.0,23.0,1.3,16.3,32.0,17.92,0.0
2018,4,22,18,45,77.5,11.5,1.35,15.65,16.0,9.82,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,5,15,18.0,5.5,1.0,10.6,6.0,0.0,0.0
2018,4,23,5,30,36.0,11.0,1.0,11.0,12.0,34.43,0.0
2018,4,23,5,45,125.0,26.5,1.0,11.45,39.5,164.1,82.3
2018,4,23,6,0,214.0,42.0,1.0,11.9,67.0,267.1,214.7
2018,4,23,6,15,294.5,55.0,1.1,12.4,108.0,352.42,291.19
2018,4,23,6,30,375.0,68.0,1.2,12.9,149.0,443.65,367.48
2018,4,23,6,45,384.0,83.5,1.3,13.35,186.0,480.21,397.29
2018,4,23,7,0,393.0,99.0,1.4,13.8,223.0,515.75,424.9
2018,4,23,7,15,430.0,112.5,1.35,14.5,270.5,573.31,466.72
2018,4,23,7,30,467.0,126.0,1.3,15.2,318.0,630.69,506.37
2018,4,23,7,45,571.0,123.5,1.3,15.9,389.0,741.56,583.43
2018,4,23,8,0,675.0,121.0,1.3,16.6,460.0,845.27,651.3
2018,4,23,8,15,722.5,120.5,1.3,17.25,516.5,894.57,679.86
2018,4,23,8,30,770.0,120.0,1.3,17.9,573.0,941.34,706.68
2018,4,23,8,45,789.0,123.5,1.3,18.5,619.0,955.21,711.58
2018,4,23,9,0,808.0,127.0,1.3,19.1,665.0,972.87,719.44
2018,4,23,9,15,830.0,126.0,1.2,19.75,707.5,984.88,721.78
2018,4,23,9,30,852.0,125.0,1.1,20.4,750.0,993.12,721.75
2018,4,23,9,45,873.0,121.0,1.05,21.05,787.5,981.42,710.17
2018,4,23,10,0,894.0,117.0,1.0,21.7,825.0,978.33,704.52
2018,4,23,10,15,901.5,118.0,0.95,22.25,853.5,963.99,692.11
2018,4,23,10,30,909.0,119.0,0.9,22.8,882.0,946.06,677.82
2018,4,23,10,45,914.0,120.5,0.85,23.3,903.5,922.89,660.58
2018,4,23,11,0,919.0,122.0,0.8,23.8,925.0,896.34,641.44
2018,4,23,11,15,921.0,123.0,0.85,24.05,938.0,863.65,620.87
2018,4,23,11,30,923.0,124.0,0.9,24.3,951.0,828.05,598.35
2018,4,23,11,45,923.0,124.5,1.0,24.55,956.0,787.82,572.9
2018,4,23,12,0,923.0,125.0,1.1,24.8,961.0,745.22,543.84
2018,4,23,12,15,921.5,125.5,1.15,24.85,958.0,699.48,511.6
2018,4,23,12,30,920.0,126.0,1.2,24.9,955.0,651.9,477.11
2018,4,23,12,45,916.0,126.5,1.3,25.0,944.5,601.32,439.65
2018,4,23,13,0,912.0,127.0,1.4,25.1,934.0,549.56,399.94
2018,4,23,13,15,907.5,126.0,1.45,25.1,915.5,495.55,357.09
2018,4,23,13,30,903.0,125.0,1.5,25.1,897.0,440.89,312.35
2018,4,23,13,45,895.5,124.0,1.55,25.05,870.5,384.78,265.47
2018,4,23,14,0,888.0,123.0,1.6,25.0,844.0,328.74,218.01
2018,4,23,14,15,879.0,121.0,1.6,24.9,811.5,272.03,170.63
2018,4,23,14,30,870.0,119.0,1.6,24.8,779.0,215.99,126.61
2018,4,23,14,45,858.0,117.0,1.65,24.65,740.5,151.14,82.68
2018,4,23,15,0,846.0,115.0,1.7,24.5,702.0,96.43,60.3
2018,4,23,15,15,830.0,112.0,1.7,24.5,658.0,80.44,61.93
2018,4,23,15,30,814.0,109.0,1.7,24.5,614.0,79.9,61.68
2018,4,23,15,45,793.5,105.5,1.75,24.0,566.0,78.89,61.16
2018,4,23,16,0,773.0,102.0,1.8,23.5,518.0,77.8,60.58
2018,4,23,16,15,745.5,97.5,1.85,22.95,467.0,69.25,53.69
2018,4,23,16,30,718.0,93.0,1.9,22.4,416.0,67.38,52.42
2018,4,23,16,45,680.0,87.5,2.0,21.9,363.0,64.59,50.32
2018,4,23,17,0,642.0,82.0,2.1,21.4,310.0,61.72,48.08
2018,4,23,17,15,570.0,77.0,2.1,20.3,255.0,58.88,45.9
2018,4,23,17,30,498.0,72.0,2.1,19.2,200.0,56.14,43.66
2018,4,23,17,45,420.5,61.5,2.1,18.1,152.5,48.84,37.19
2018,4,23,18,0,343.0,51.0,2.1,17.0,105.0,39.13,28.37
2018,4,23,18,15,244.5,37.0,2.3,16.3,68.5,28.59,18.26
2018,4,23,18,30,146.0,23.0,2.5,15.6,32.0,17.89,0.0
2018,4,23,18,45,73.0,11.5,2.7,14.9,16.0,9.82,0.0
2018,4,23,19,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,24,5,15,35.0,6.0,1.75,8.9,7.0,0.0,0.0
2018,4,24,5,30,70.0,12.0,2.0,9.4,14.0,59.06,0.0
2018,4,24,5,45,180.5,27.5,2.25,9.9,46.0,208.68,122.76
2018,4,24,6,0,291.0,43.0,2.5,10.4,78.0,328.1,268.52
2018,4,24,6,15,391.5,53.5,2.5,10.9,125.0,431.11,360.04
2018,4,24,6,30,492.0,64.0,2.5,11.4,172.0,542.39,452.19
2018,4,24,6,45,556.5,71.5,2.55,11.9,224.5,622.81,515.92
2018,4,24,7,0,621.0,79.0,2.6,12.4,277.0,704.38,577.46
2018,4,24,7,15,665.0,84.5,2.55,12.95,330.5,765.01,619.88
2018,4,24,7,30,709.0,90.0,2.5,13.5,384.0,824.81,659.99
2018,4,24,7,45,741.5,93.5,2.45,14.05,436.5,869.58,687.83
2018,4,24,8,0,774.0,97.0,2.4,14.6,489.0,906.21,709.21
