Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,8,15,798.0,100.0,2.4,15.05,539.0,938.07,727.59
2018,4,24,8,30,822.0,103.0,2.4,15.5,589.0,966.92,743.69
2018,4,24,8,45,840.5,105.5,2.35,16.0,635.5,986.44,752.64
2018,4,24,9,0,859.0,108.0,2.3,16.5,682.0,1002.48,759.31
2018,4,24,9,15,872.0,110.0,2.3,16.9,723.0,996.94,752.51
2018,4,24,9,30,885.0,112.0,2.3,17.3,764.0,999.81,751.77
2018,4,24,9,45,895.0,114.0,2.3,17.7,799.5,996.06,746.71
2018,4,24,10,0,905.0,116.0,2.3,18.1,835.0,988.59,739.43
2018,4,24,10,15,912.0,117.5,2.35,18.45,863.5,974.08,728.37
2018,4,24,10,30,919.0,119.0,2.4,18.8,892.0,955.96,715.09
2018,4,24,10,45,923.0,120.0,2.45,19.1,912.5,931.16,697.59
2018,4,24,11,0,927.0,121.0,2.5,19.4,933.0,903.05,677.96
2018,4,24,11,15,929.5,121.5,2.55,19.6,946.0,870.08,655.3
2018,4,24,11,30,932.0,122.0,2.6,19.8,959.0,834.17,630.57
2018,4,24,11,45,927.0,126.0,2.7,19.95,963.0,792.94,602.07
2018,4,24,12,0,922.0,130.0,2.8,20.1,967.0,749.54,569.96
2018,4,24,12,15,902.5,140.5,2.85,20.2,958.0,699.91,532.36
2018,4,24,12,30,883.0,151.0,2.9,20.3,949.0,649.54,493.42
2018,4,24,12,45,911.0,132.5,3.0,20.4,948.0,604.08,457.57
2018,4,24,13,0,939.0,114.0,3.1,20.5,947.0,554.57,417.23
2018,4,24,13,15,935.5,112.5,3.2,20.45,928.5,499.52,371.55
2018,4,24,13,30,932.0,111.0,3.3,20.4,910.0,443.67,323.88
2018,4,24,13,45,923.5,112.0,3.4,20.3,884.0,387.27,274.75
2018,4,24,14,0,915.0,113.0,3.5,20.2,858.0,330.96,225.16
2018,4,24,14,15,906.5,111.5,3.6,20.0,825.5,273.35,175.34
2018,4,24,14,30,898.0,110.0,3.7,19.8,793.0,216.34,128.97
2018,4,24,14,45,890.0,107.0,3.8,19.55,755.5,159.26,89.7
2018,4,24,15,0,882.0,104.0,3.9,19.3,718.0,103.16,65.59
2018,4,24,15,15,867.5,101.5,3.9,19.3,674.0,84.67,66.91
2018,4,24,15,30,853.0,99.0,3.9,19.3,630.0,73.89,57.93
2018,4,24,15,45,830.5,97.0,3.9,18.45,581.0,73.57,58.05
2018,4,24,16,0,808.0,95.0,3.9,17.6,532.0,73.26,58.17
2018,4,24,16,15,771.0,93.5,3.9,17.05,478.0,73.11,58.38
2018,4,24,16,30,734.0,92.0,3.9,16.5,424.0,66.82,53.22
2018,4,24,16,45,702.0,87.0,3.85,15.9,373.0,64.41,51.42
2018,4,24,17,0,670.0,82.0,3.8,15.3,322.0,61.93,49.49
2018,4,24,17,15,617.0,75.5,3.6,14.5,268.5,58.04,46.26
2018,4,24,17,30,564.0,69.0,3.4,13.7,215.0,54.09,42.83
2018,4,24,17,45,485.5,60.0,3.2,12.95,165.5,47.86,37.15
2018,4,24,18,0,407.0,51.0,3.0,12.2,116.0,41.54,31.12
2018,4,24,18,15,286.5,38.0,2.95,11.7,75.5,29.46,19.53
2018,4,24,18,30,166.0,25.0,2.9,11.2,35.0,19.45,2.52
2018,4,24,18,45,83.0,12.5,2.8,10.7,17.5,10.67,0.0
2018,4,24,19,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,25,5,15,40.0,7.0,2.25,6.65,8.0,0.0,0.0
2018,4,25,5,30,80.0,14.0,2.5,7.2,16.0,67.89,0.0
2018,4,25,5,45,206.0,28.5,2.75,7.7,50.0,231.3,150.71
2018,4,25,6,0,332.0,43.0,3.0,8.2,84.0,357.73,296.77
2018,4,25,6,15,424.0,52.5,3.0,8.65,130.5,457.61,385.8
2018,4,25,6,30,516.0,62.0,3.0,9.1,177.0,561.45,472.83
2018,4,25,6,45,576.0,69.0,3.05,9.55,229.0,637.74,534.02
2018,4,25,7,0,636.0,76.0,3.1,10.0,281.0,715.0,593.05
2018,4,25,7,15,677.5,81.5,3.0,10.5,334.5,773.54,634.41
2018,4,25,7,30,719.0,87.0,2.9,11.0,388.0,831.2,673.4
2018,4,25,7,45,749.0,91.5,2.85,11.55,440.5,875.06,701.1
2018,4,25,8,0,779.0,96.0,2.8,12.1,493.0,910.91,722.38
2018,4,25,8,15,800.5,99.5,2.75,12.7,542.5,940.93,738.98
2018,4,25,8,30,822.0,103.0,2.7,13.3,592.0,967.89,753.2
2018,4,25,8,45,838.5,106.0,2.6,13.9,637.5,986.0,760.68
2018,4,25,9,0,855.0,109.0,2.5,14.5,683.0,1000.63,765.8
2018,4,25,9,15,866.5,111.5,2.45,15.0,723.0,1006.09,765.59
2018,4,25,9,30,878.0,114.0,2.4,15.5,763.0,996.05,755.2
2018,4,25,9,45,887.0,115.5,2.4,16.05,797.5,990.84,748.85
2018,4,25,10,0,896.0,117.0,2.4,16.6,832.0,982.0,740.21
2018,4,25,10,15,901.5,119.0,2.45,17.0,859.5,966.76,728.43
2018,4,25,10,30,907.0,121.0,2.5,17.4,887.0,947.99,714.45
2018,4,25,10,45,910.5,122.5,2.55,17.85,907.0,923.51,696.61
2018,4,25,11,0,914.0,124.0,2.6,18.3,927.0,895.76,676.65
2018,4,25,11,15,915.5,125.0,2.7,18.6,939.5,862.79,653.91
2018,4,25,11,30,917.0,126.0,2.8,18.9,952.0,826.99,629.1
2018,4,25,11,45,916.5,126.0,2.85,19.2,956.0,786.2,599.98
2018,4,25,12,0,916.0,126.0,2.9,19.5,960.0,743.15,567.41
2018,4,25,12,15,915.5,126.0,3.05,19.6,957.5,698.01,533.51
2018,4,25,12,30,915.0,126.0,3.2,19.7,955.0,651.0,497.22
2018,4,25,12,45,913.5,124.5,3.3,19.8,944.5,600.65,457.22
2018,4,25,13,0,912.0,123.0,3.4,19.9,934.0,548.96,415.0
2018,4,25,13,15,907.5,122.0,3.45,19.85,915.5,495.15,370.04
2018,4,25,13,30,903.0,121.0,3.5,19.8,897.0,440.68,323.29
2018,4,25,13,45,896.5,120.0,3.6,19.75,871.5,385.09,274.71
2018,4,25,14,0,890.0,119.0,3.7,19.7,846.0,329.47,225.57
2018,4,25,14,15,880.5,117.0,3.8,19.45,813.0,272.73,176.47
2018,4,25,14,30,871.0,115.0,3.9,19.2,780.0,216.74,130.77
2018,4,25,14,45,858.5,113.5,3.95,18.95,741.5,161.67,92.7
2018,4,25,15,0,846.0,112.0,4.0,18.7,703.0,97.8,60.91
2018,4,25,15,15,830.5,109.5,4.0,18.7,659.5,78.63,61.92
2018,4,25,15,30,815.0,107.0,4.0,18.7,616.0,78.39,61.91
2018,4,25,15,45,793.5,104.0,4.15,17.8,568.0,77.65,61.7
2018,4,25,16,0,772.0,101.0,4.3,16.9,520.0,76.88,61.46
2018,4,25,16,15,742.5,97.5,4.3,16.25,469.0,69.04,55.01
2018,4,25,16,30,713.0,94.0,4.3,15.6,418.0,67.84,54.3
2018,4,25,16,45,674.0,89.0,4.35,14.95,365.5,65.43,52.51
2018,4,25,17,0,635.0,84.0,4.4,14.3,313.0,62.97,50.61
2018,4,25,17,15,581.0,77.5,4.35,13.6,261.0,59.18,47.45
2018,4,25,17,30,527.0,71.0,4.3,12.9,209.0,55.34,44.09
2018,4,25,17,45,448.5,62.0,4.2,12.15,161.0,49.22,38.49
2018,4,25,18,0,370.0,53.0,4.1,11.4,113.0,40.7,30.51
2018,4,25,18,15,261.0,39.5,4.0,10.95,74.5,30.49,20.58
2018,4,25,18,30,152.0,26.0,3.9,10.5,36.0,20.19,4.51
2018,4,25,18,45,78.5,13.5,3.8,10.05,18.5,11.52,0.0
2018,4,25,19,0,5.0,1.0,3.7,9.6,1.0,0.0,0.0
2018,4,25,19,15,2.5,0.5,3.7,9.45,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.65,8.35,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.75,8.3,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.75,8.25,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.7,8.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.6,8.05,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.4,7.95,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.65,6.95,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.75,6.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,26,5,15,7.5,5.0,3.0,6.95,5.0,0.0,0.0
2018,4,26,5,30,15.0,10.0,3.2,7.3,10.0,19.05,0.0
2018,4,26,5,45,50.0,25.0,3.4,7.7,30.5,78.29,50.96
2018,4,26,6,0,85.0,40.0,3.6,8.1,51.0,141.55,116.08
2018,4,26,6,15,113.5,58.5,3.65,8.5,80.0,190.4,161.13
2018,4,26,6,30,142.0,77.0,3.7,8.9,109.0,239.61,205.17
2018,4,26,6,45,289.5,88.5,3.75,9.35,175.5,404.91,347.63
2018,4,26,7,0,437.0,100.0,3.8,9.8,242.0,558.02,473.42
2018,4,26,7,15,558.0,97.0,3.8,10.2,311.0,682.92,570.0
2018,4,26,7,30,679.0,94.0,3.8,10.6,380.0,803.37,659.1
2018,4,26,7,45,709.0,98.5,3.75,11.0,431.0,846.6,687.25
2018,4,26,8,0,739.0,103.0,3.7,11.4,482.0,887.78,713.72
2018,4,26,8,15,761.0,107.5,3.65,11.9,531.0,912.3,727.31
2018,4,26,8,30,783.0,112.0,3.6,12.4,580.0,940.7,743.65
2018,4,26,8,45,800.5,115.0,3.6,12.85,625.0,959.68,753.57
2018,4,26,9,0,818.0,118.0,3.6,13.3,670.0,975.27,761.21
2018,4,26,9,15,835.5,118.5,3.65,13.65,711.0,984.45,765.1
2018,4,26,9,30,853.0,119.0,3.7,14.0,752.0,989.98,766.63
2018,4,26,9,45,868.0,117.5,3.7,14.4,787.5,975.48,753.94
2018,4,26,10,0,883.0,116.0,3.7,14.8,823.0,969.5,747.55
2018,4,26,10,15,890.0,117.5,3.8,15.1,851.0,955.44,736.57
2018,4,26,10,30,897.0,119.0,3.9,15.4,879.0,937.86,723.3
2018,4,26,10,45,902.0,120.0,4.0,15.7,899.5,914.55,706.13
2018,4,26,11,0,907.0,121.0,4.1,16.0,920.0,887.96,686.71
2018,4,26,11,15,910.0,121.5,4.2,16.15,933.5,856.1,663.94
2018,4,26,11,30,913.0,122.0,4.3,16.3,947.0,821.33,639.12
2018,4,26,11,45,915.0,121.5,4.4,16.45,952.5,782.25,611.01
2018,4,26,12,0,917.0,121.0,4.5,16.6,958.0,740.72,579.03
2018,4,26,12,15,916.5,121.5,4.6,16.55,956.0,696.1,544.39
2018,4,26,12,30,916.0,122.0,4.7,16.5,954.0,649.57,507.36
2018,4,26,12,45,914.5,120.5,4.8,16.5,943.5,599.3,466.38
2018,4,26,13,0,913.0,119.0,4.9,16.5,933.0,547.7,423.14
2018,4,26,13,15,910.0,118.0,4.95,16.3,915.5,494.63,377.66
2018,4,26,13,30,907.0,117.0,5.0,16.1,898.0,440.75,330.25
2018,4,26,13,45,901.5,116.0,5.05,15.95,873.5,385.4,280.6
2018,4,26,14,0,896.0,115.0,5.1,15.8,849.0,329.91,230.34
2018,4,26,14,15,889.0,113.0,5.1,15.55,817.5,273.5,180.14
2018,4,26,14,30,882.0,111.0,5.1,15.3,786.0,217.54,133.22
2018,4,26,14,45,871.5,108.5,5.1,15.05,748.0,161.57,93.35
2018,4,26,15,0,861.0,106.0,5.1,14.8,710.0,106.86,68.19
2018,4,26,15,15,846.0,104.0,5.1,14.8,666.5,75.34,60.05
2018,4,26,15,30,831.0,102.0,5.1,14.8,623.0,75.29,60.19
2018,4,26,15,45,814.0,98.0,5.1,14.2,576.0,73.81,59.24
2018,4,26,16,0,797.0,94.0,5.1,13.6,529.0,72.22,58.18
2018,4,26,16,15,774.0,90.0,5.05,13.25,479.0,70.43,56.89
2018,4,26,16,30,751.0,86.0,5.0,12.9,429.0,68.55,55.51
2018,4,26,16,45,717.0,81.5,4.95,12.5,377.0,60.53,48.64
2018,4,26,17,0,683.0,77.0,4.9,12.1,325.0,58.21,46.78
2018,4,26,17,15,633.0,71.0,4.7,11.6,272.5,54.56,43.67
2018,4,26,17,30,583.0,65.0,4.5,11.1,220.0,50.85,40.38
2018,4,26,17,45,508.0,57.0,4.35,10.6,170.5,45.31,35.25
2018,4,26,18,0,433.0,49.0,4.2,10.1,121.0,39.71,29.84
2018,4,26,18,15,317.5,38.0,4.05,9.75,81.0,31.26,21.45
2018,4,26,18,30,202.0,27.0,3.9,9.4,41.0,21.04,6.38
2018,4,26,18,45,105.5,14.5,3.75,9.0,21.5,12.38,0.0
2018,4,26,19,0,9.0,2.0,3.6,8.6,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,3.6,8.5,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.75,7.95,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.75,7.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,27,5,15,40.0,8.0,1.45,8.4,9.5,0.0,0.0
2018,4,27,5,30,80.0,16.0,1.6,9.1,19.0,69.88,0.0
2018,4,27,5,45,213.5,30.0,1.75,9.85,54.5,243.42,174.39
2018,4,27,6,0,347.0,44.0,1.9,10.6,90.0,372.38,306.29
2018,4,27,6,15,362.5,54.5,2.1,11.05,121.0,406.85,340.46
2018,4,27,6,30,378.0,65.0,2.3,11.5,152.0,442.25,372.28
2018,4,27,6,45,194.5,72.5,2.5,12.0,118.0,275.52,234.19
2018,4,27,7,0,11.0,80.0,2.7,12.5,84.0,79.22,62.89
2018,4,27,7,15,5.5,70.5,2.7,12.9,72.5,63.59,49.28
2018,4,27,7,30,0.0,61.0,2.7,13.3,61.0,50.53,37.67
2018,4,27,7,45,0.0,61.5,2.75,13.65,61.5,50.97,37.86
2018,4,27,8,0,0.0,62.0,2.8,14.0,62.0,51.41,38.03
2018,4,27,8,15,10.0,95.0,2.8,14.35,101.0,89.26,70.05
2018,4,27,8,30,20.0,128.0,2.8,14.7,140.0,139.24,111.46
2018,4,27,8,45,16.0,135.0,2.8,15.05,145.0,141.23,112.32
2018,4,27,9,0,12.0,142.0,2.8,15.4,150.0,133.13,105.04
2018,4,27,9,15,27.5,202.5,2.85,15.65,222.5,217.75,173.51
2018,4,27,9,30,43.0,263.0,2.9,15.9,295.0,292.15,231.98
2018,4,27,9,45,38.5,270.5,3.0,16.15,300.0,291.43,230.33
2018,4,27,10,0,34.0,278.0,3.1,16.4,305.0,290.66,228.95
2018,4,27,10,15,101.0,322.0,3.15,16.6,407.0,408.58,321.41
2018,4,27,10,30,168.0,366.0,3.2,16.8,509.0,503.89,393.68
2018,4,27,10,45,156.0,392.5,3.25,16.95,527.5,507.2,394.3
2018,4,27,11,0,144.0,419.0,3.3,17.1,546.0,509.3,394.56
2018,4,27,11,15,297.5,378.0,3.35,17.2,646.0,593.22,459.85
2018,4,27,11,30,451.0,337.0,3.4,17.3,746.0,663.65,512.97
2018,4,27,11,45,487.0,327.0,3.45,17.4,770.5,653.53,504.72
2018,4,27,12,0,523.0,317.0,3.5,17.5,795.0,639.5,493.78
2018,4,27,12,15,663.5,253.5,3.55,17.55,858.5,645.18,498.4
2018,4,27,12,30,804.0,190.0,3.6,17.6,922.0,638.92,492.79
2018,4,27,12,45,775.0,202.5,3.7,17.6,901.5,586.78,451.19
2018,4,27,13,0,746.0,215.0,3.8,17.6,881.0,534.46,408.84
2018,4,27,13,15,760.5,203.0,3.85,17.55,870.5,485.77,368.12
2018,4,27,13,30,775.0,191.0,3.9,17.5,860.0,439.3,327.69
2018,4,27,13,45,812.0,170.5,4.0,17.45,853.5,389.51,283.1
2018,4,27,14,0,849.0,150.0,4.1,17.4,847.0,335.5,234.07
2018,4,27,14,15,839.5,147.5,4.15,17.25,814.5,279.36,185.12
2018,4,27,14,30,830.0,145.0,4.2,17.1,782.0,224.17,139.52
2018,4,27,14,45,818.0,142.0,4.25,16.95,744.0,169.55,100.69
2018,4,27,15,0,806.0,139.0,4.3,16.8,706.0,116.59,75.55
2018,4,27,15,15,789.0,135.5,4.3,16.8,662.0,94.58,76.03
2018,4,27,15,30,772.0,132.0,4.3,16.8,618.0,85.51,68.48
2018,4,27,15,45,751.0,127.5,4.35,16.25,570.5,84.62,68.08
2018,4,27,16,0,730.0,123.0,4.4,15.7,523.0,83.63,67.6
2018,4,27,16,15,703.0,117.0,4.4,15.35,472.0,81.43,66.01
2018,4,27,16,30,676.0,111.0,4.4,15.0,421.0,79.1,64.29
2018,4,27,16,45,635.5,104.0,4.35,14.6,367.5,75.73,61.65
2018,4,27,17,0,595.0,97.0,4.3,14.2,314.0,72.23,58.82
2018,4,27,17,15,526.5,89.5,4.05,13.65,259.5,67.96,55.25
2018,4,27,17,30,458.0,82.0,3.8,13.1,205.0,61.09,49.21
2018,4,27,17,45,398.0,71.0,3.55,12.6,161.0,53.46,42.25
2018,4,27,18,0,338.0,60.0,3.3,12.1,117.0,45.65,34.87
2018,4,27,18,15,232.0,45.0,3.05,11.6,78.0,34.49,24.16
2018,4,27,18,30,126.0,30.0,2.8,11.1,39.0,23.24,8.8
2018,4,27,18,45,64.5,16.0,2.5,10.55,20.5,13.66,0.0
2018,4,27,19,0,3.0,2.0,2.2,10.0,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.15,9.8,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,28,5,15,10.0,5.0,1.4,8.55,5.5,0.0,0.0
2018,4,28,5,30,20.0,10.0,1.6,9.2,11.0,22.62,0.0
2018,4,28,5,45,11.5,23.0,1.85,9.85,23.5,32.46,19.26
2018,4,28,6,0,3.0,36.0,2.1,10.5,36.0,34.18,23.31
2018,4,28,6,15,11.0,55.5,2.35,10.95,57.5,61.25,47.36
2018,4,28,6,30,19.0,75.0,2.6,11.4,79.0,97.73,79.31
2018,4,28,6,45,133.0,97.5,2.8,11.8,140.5,240.34,204.21
2018,4,28,7,0,247.0,120.0,3.0,12.2,202.0,391.76,331.23
2018,4,28,7,15,416.5,117.0,3.05,12.55,283.5,568.56,474.24
2018,4,28,7,30,586.0,114.0,3.1,12.9,365.0,740.94,603.96
2018,4,28,7,45,434.0,137.0,3.15,13.25,335.5,618.68,507.05
2018,4,28,8,0,282.0,160.0,3.2,13.6,306.0,475.17,391.13
2018,4,28,8,15,259.0,203.0,3.2,13.8,347.0,503.24,410.53
2018,4,28,8,30,236.0,246.0,3.2,14.0,388.0,527.95,426.29
2018,4,28,8,45,195.0,272.0,3.2,14.25,395.5,489.74,393.91
2018,4,28,9,0,154.0,298.0,3.2,14.5,403.0,471.98,377.36
2018,4,28,9,15,83.0,249.0,3.25,14.7,306.0,320.95,257.39
2018,4,28,9,30,12.0,200.0,3.3,14.9,209.0,184.89,146.25
2018,4,28,9,45,6.0,138.5,3.4,15.1,143.0,122.98,95.9
2018,4,28,10,0,0.0,77.0,3.5,15.3,77.0,64.25,47.5
2018,4,28,10,15,15.0,165.5,3.55,15.5,178.5,162.39,127.81
2018,4,28,10,30,30.0,254.0,3.6,15.7,280.0,256.51,202.61
2018,4,28,10,45,33.0,276.0,3.7,15.9,305.0,276.12,217.42
2018,4,28,11,0,36.0,298.0,3.8,16.1,330.0,294.73,231.55
2018,4,28,11,15,25.5,268.0,3.85,16.25,291.0,255.01,199.9
2018,4,28,11,30,15.0,238.0,3.9,16.4,252.0,211.84,165.51
2018,4,28,11,45,20.0,252.0,3.95,16.5,270.5,229.85,179.75
2018,4,28,12,0,25.0,266.0,4.0,16.6,289.0,241.63,188.89
2018,4,28,12,15,57.5,347.0,4.1,16.55,399.5,324.51,253.75
2018,4,28,12,30,90.0,428.0,4.2,16.5,510.0,399.9,311.36
2018,4,28,12,45,88.0,426.5,4.3,16.4,506.0,386.84,301.02
2018,4,28,13,0,86.0,425.0,4.4,16.3,502.0,373.82,290.93
2018,4,28,13,15,84.0,398.0,4.45,16.2,472.0,343.1,267.14
2018,4,28,13,30,82.0,371.0,4.5,16.1,442.0,313.54,244.08
2018,4,28,13,45,108.0,280.0,4.6,15.95,370.5,244.13,188.97
2018,4,28,14,0,134.0,189.0,4.7,15.8,299.0,170.55,129.07
2018,4,28,14,15,166.0,246.5,4.7,15.6,377.5,202.8,152.98
2018,4,28,14,30,198.0,304.0,4.7,15.4,456.0,239.82,180.84
2018,4,28,14,45,346.5,271.5,4.75,15.2,522.0,206.33,149.47
2018,4,28,15,0,495.0,239.0,4.8,15.0,588.0,157.01,114.21
2018,4,28,15,15,638.5,180.5,4.8,15.0,602.0,110.0,89.81
2018,4,28,15,30,782.0,122.0,4.8,15.0,616.0,87.52,70.7
2018,4,28,15,45,738.0,124.5,4.7,14.5,562.5,82.37,66.59
2018,4,28,16,0,694.0,127.0,4.6,14.0,509.0,85.58,69.75
2018,4,28,16,15,561.5,140.5,4.55,13.7,430.5,95.71,78.95
2018,4,28,16,30,429.0,154.0,4.5,13.4,352.0,103.87,86.48
2018,4,28,16,45,416.0,136.0,4.4,13.15,309.0,93.83,77.99
2018,4,28,17,0,403.0,118.0,4.3,12.9,266.0,83.24,68.9
2018,4,28,17,15,462.5,95.0,4.1,12.55,239.5,69.35,56.73
2018,4,28,17,30,522.0,72.0,3.9,12.2,213.0,55.82,44.66
2018,4,28,17,45,465.0,62.5,3.65,11.8,168.0,49.43,38.81
2018,4,28,18,0,408.0,53.0,3.4,11.4,123.0,42.87,32.55
2018,4,28,18,15,302.0,41.5,3.15,11.0,83.5,32.1,22.24
2018,4,28,18,30,196.0,30.0,2.9,10.6,44.0,23.3,9.87
2018,4,28,18,45,102.5,16.0,2.6,10.2,23.0,13.66,0.0
2018,4,28,19,0,9.0,2.0,2.3,9.8,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,2.25,9.6,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,29,5,15,44.5,9.0,1.65,8.85,11.0,7.68,0.0
2018,4,29,5,30,89.0,18.0,1.9,9.3,22.0,78.21,0.0
2018,4,29,5,45,200.0,33.5,2.15,9.75,57.0,241.82,183.21
2018,4,29,6,0,311.0,49.0,2.4,10.2,92.0,352.37,292.59
2018,4,29,6,15,375.0,60.0,2.55,10.5,134.0,426.02,358.45
2018,4,29,6,30,439.0,71.0,2.7,10.8,176.0,503.94,424.22
2018,4,29,6,45,422.5,88.0,2.9,11.1,209.0,522.22,439.74
2018,4,29,7,0,406.0,105.0,3.1,11.4,242.0,537.58,451.83
2018,4,29,7,15,337.0,125.5,3.15,11.65,252.0,505.59,423.4
2018,4,29,7,30,268.0,146.0,3.2,11.9,262.0,445.65,372.77
2018,4,29,7,45,190.0,150.0,3.25,12.2,237.5,374.24,312.08
2018,4,29,8,0,112.0,154.0,3.3,12.5,213.0,280.05,232.38
2018,4,29,8,15,149.5,177.0,3.35,12.85,263.0,341.77,282.63
2018,4,29,8,30,187.0,200.0,3.4,13.2,313.0,423.93,347.1
2018,4,29,8,45,204.5,231.0,3.45,13.5,363.5,473.17,383.89
2018,4,29,9,0,222.0,262.0,3.5,13.8,414.0,520.22,418.51
2018,4,29,9,15,133.5,245.5,3.55,14.15,338.5,386.75,311.43
2018,4,29,9,30,45.0,229.0,3.6,14.5,263.0,259.05,207.12
2018,4,29,9,45,47.5,248.5,3.65,14.8,285.5,277.8,221.68
2018,4,29,10,0,50.0,268.0,3.7,15.1,308.0,295.81,235.17
2018,4,29,10,15,53.5,281.0,3.7,15.25,325.5,307.62,243.91
2018,4,29,10,30,57.0,294.0,3.7,15.4,343.0,318.71,252.08
2018,4,29,10,45,41.5,297.0,3.75,15.55,333.0,303.03,238.81
2018,4,29,11,0,26.0,300.0,3.8,15.7,323.0,288.06,226.24
2018,4,29,11,15,57.5,313.0,3.8,15.75,365.0,320.99,252.6
2018,4,29,11,30,89.0,326.0,3.8,15.8,407.0,359.32,282.59
2018,4,29,11,45,80.5,316.0,3.8,15.85,389.5,335.23,263.33
2018,4,29,12,0,72.0,306.0,3.8,15.9,372.0,307.48,241.42
2018,4,29,12,15,101.0,365.0,3.8,15.85,457.5,369.47,289.32
2018,4,29,12,30,130.0,424.0,3.8,15.8,543.0,420.25,327.54
2018,4,29,12,45,147.5,417.5,3.8,15.8,551.0,410.38,319.41
2018,4,29,13,0,165.0,411.0,3.8,15.8,559.0,398.83,309.92
2018,4,29,13,15,161.5,405.5,3.75,15.7,548.0,376.85,292.29
2018,4,29,13,30,158.0,400.0,3.7,15.6,537.0,355.25,274.85
2018,4,29,13,45,309.5,328.0,3.7,15.55,586.5,334.0,254.09
2018,4,29,14,0,461.0,256.0,3.7,15.5,636.0,297.53,218.67
2018,4,29,14,15,489.0,246.0,3.75,15.45,635.5,264.68,188.76
2018,4,29,14,30,517.0,236.0,3.8,15.4,635.0,228.92,157.74
2018,4,29,14,45,553.0,212.5,3.8,15.35,620.5,180.22,119.79
2018,4,29,15,0,589.0,189.0,3.8,15.3,606.0,130.7,90.14
2018,4,29,15,15,701.5,148.5,3.8,15.3,615.0,91.34,73.64
2018,4,29,15,30,814.0,108.0,3.8,15.3,624.0,78.64,62.92
2018,4,29,15,45,804.0,102.0,3.9,15.05,579.0,76.1,60.98
2018,4,29,16,0,794.0,96.0,4.0,14.8,534.0,73.34,58.84
2018,4,29,16,15,770.0,91.5,3.95,14.55,483.5,71.23,57.26
2018,4,29,16,30,746.0,87.0,3.9,14.3,433.0,69.01,55.58
2018,4,29,16,45,714.0,82.0,3.9,14.05,381.0,60.64,48.42
2018,4,29,17,0,682.0,77.0,3.9,13.8,329.0,57.99,46.26
2018,4,29,17,15,635.5,70.5,3.8,13.35,277.0,53.99,42.86
2018,4,29,17,30,589.0,64.0,3.7,12.9,225.0,49.89,39.25
2018,4,29,17,45,519.0,56.5,3.6,12.45,176.0,44.73,34.52
2018,4,29,18,0,449.0,49.0,3.5,12.0,127.0,39.53,29.54
2018,4,29,18,15,337.5,39.0,3.45,11.55,86.5,31.94,22.12
2018,4,29,18,30,226.0,29.0,3.4,11.1,46.0,22.59,10.17
2018,4,29,18,45,119.0,15.5,3.35,10.65,24.0,13.23,0.0
2018,4,29,19,0,12.0,2.0,3.3,10.2,2.0,0.0,0.0
2018,4,29,19,15,6.0,1.0,3.15,10.05,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.55,9.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,30,5,15,2.0,5.5,1.75,8.1,5.5,6.03,0.0
2018,4,30,5,30,4.0,11.0,2.0,8.6,11.0,12.13,0.0
2018,4,30,5,45,10.0,24.5,2.25,9.1,25.5,32.69,20.51
2018,4,30,6,0,16.0,38.0,2.5,9.6,40.0,52.1,39.22
2018,4,30,6,15,38.0,57.0,2.55,10.0,65.5,92.6,75.53
2018,4,30,6,30,60.0,76.0,2.6,10.4,91.0,148.53,124.62
2018,4,30,6,45,117.5,96.5,2.65,10.8,133.5,224.26,190.78
2018,4,30,7,0,175.0,117.0,2.7,11.2,176.0,321.3,272.36
2018,4,30,7,15,152.5,130.0,2.7,11.6,188.0,296.23,249.9
2018,4,30,7,30,130.0,143.0,2.7,12.0,200.0,289.14,242.2
2018,4,30,7,45,113.5,169.5,2.7,12.4,223.5,303.67,251.99
2018,4,30,8,0,97.0,196.0,2.7,12.8,247.0,316.43,260.1
2018,4,30,8,15,58.5,200.5,2.7,13.1,232.0,258.67,211.03
2018,4,30,8,30,20.0,205.0,2.7,13.4,217.0,204.27,164.62
2018,4,30,8,45,51.5,254.0,2.7,13.7,288.5,303.84,245.06
2018,4,30,9,0,83.0,303.0,2.7,14.0,360.0,385.2,308.43
2018,4,30,9,15,113.5,331.0,2.75,14.25,413.5,461.01,366.08
2018,4,30,9,30,144.0,359.0,2.8,14.5,467.0,513.51,405.09
2018,4,30,9,45,146.5,375.5,2.85,14.7,490.0,524.24,411.75
2018,4,30,10,0,149.0,392.0,2.9,14.9,513.0,533.77,417.76
2018,4,30,10,15,175.5,397.5,3.0,15.05,544.5,553.25,432.29
2018,4,30,10,30,202.0,403.0,3.1,15.2,576.0,570.8,445.22
2018,4,30,10,45,318.5,378.5,3.15,15.35,659.0,650.0,505.51
2018,4,30,11,0,435.0,354.0,3.2,15.5,742.0,718.14,555.97
2018,4,30,11,15,546.5,304.0,3.25,15.55,798.0,739.96,573.09
2018,4,30,11,30,658.0,254.0,3.3,15.6,854.0,754.59,584.79
2018,4,30,11,45,707.0,233.0,3.35,15.6,881.0,737.82,572.35
2018,4,30,12,0,756.0,212.0,3.4,15.6,908.0,715.84,555.84
2018,4,30,12,15,814.0,184.0,3.45,15.65,931.5,687.21,533.92
2018,4,30,12,30,872.0,156.0,3.5,15.7,955.0,652.17,506.34
2018,4,30,12,45,878.5,150.5,3.55,15.75,948.0,605.26,468.35
2018,4,30,13,0,885.0,145.0,3.6,15.8,941.0,556.46,427.83
2018,4,30,13,15,880.5,144.0,3.65,15.8,923.0,503.98,383.39
2018,4,30,13,30,876.0,143.0,3.7,15.8,905.0,450.92,337.28
2018,4,30,13,45,869.5,141.5,3.75,15.8,879.5,396.47,289.11
2018,4,30,14,0,863.0,140.0,3.8,15.8,854.0,336.52,236.13
2018,4,30,14,15,854.5,137.0,3.85,15.7,821.5,279.78,186.19
2018,4,30,14,30,846.0,134.0,3.9,15.6,789.0,223.86,139.28
2018,4,30,14,45,835.5,131.0,3.9,15.55,751.0,168.74,98.97
2018,4,30,15,0,825.0,128.0,3.9,15.5,713.0,115.07,71.71
2018,4,30,15,15,809.0,125.0,3.9,15.5,669.5,87.65,70.41
2018,4,30,15,30,793.0,122.0,3.9,15.5,626.0,87.49,70.5
2018,4,30,15,45,773.0,118.0,3.9,15.2,578.5,86.51,69.95
2018,4,30,16,0,753.0,114.0,3.9,14.9,531.0,77.78,62.67
2018,4,30,16,15,727.0,108.0,3.9,14.6,480.0,75.36,60.85
2018,4,30,16,30,701.0,102.0,3.9,14.3,429.0,72.78,58.88
2018,4,30,16,45,664.5,96.5,3.85,14.0,377.0,70.28,56.94
2018,4,30,17,0,628.0,91.0,3.8,13.7,325.0,67.69,54.89
2018,4,30,17,15,577.5,84.0,3.7,13.25,273.5,63.74,51.58
2018,4,30,17,30,527.0,77.0,3.6,12.8,222.0,59.71,48.05
2018,4,30,17,45,454.5,67.5,3.55,12.3,173.5,53.37,42.28
2018,4,30,18,0,382.0,58.0,3.5,11.8,125.0,44.33,33.85
2018,4,30,18,15,276.0,45.0,3.45,11.35,85.0,34.59,24.51
2018,4,30,18,30,170.0,32.0,3.4,10.9,45.0,24.75,12.4
2018,4,30,18,45,88.5,17.0,3.35,10.45,23.5,14.51,0.0
2018,4,30,19,0,7.0,2.0,3.3,10.0,2.0,0.0,0.0
2018,4,30,19,15,3.5,1.0,3.2,9.75,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.6,8.55,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,1,5,15,12.0,5.5,2.0,7.55,6.0,12.73,0.0
2018,5,1,5,30,24.0,11.0,2.3,8.1,12.0,31.27,0.0
2018,5,1,5,45,59.0,19.5,2.6,8.65,27.0,83.66,63.11
2018,5,1,6,0,94.0,28.0,2.9,9.2,42.0,122.22,101.31
2018,5,1,6,15,97.5,39.0,2.85,9.7,58.5,141.46,119.52
2018,5,1,6,30,101.0,50.0,2.8,10.2,75.0,160.16,136.36
2018,5,1,6,45,166.5,86.5,2.8,10.7,139.0,270.89,231.63
2018,5,1,7,0,232.0,123.0,2.8,11.2,203.0,381.83,323.4
2018,5,1,7,15,303.0,136.5,2.75,11.8,258.5,466.14,390.95
2018,5,1,7,30,374.0,150.0,2.7,12.4,314.0,575.29,474.82
2018,5,1,7,45,470.0,150.5,2.65,13.0,382.0,671.69,546.83
2018,5,1,8,0,566.0,151.0,2.6,13.6,450.0,768.97,615.3
2018,5,1,8,15,671.5,135.5,2.65,14.1,523.0,868.15,683.27
2018,5,1,8,30,777.0,120.0,2.7,14.6,596.0,947.83,735.42
2018,5,1,8,45,797.5,122.0,2.7,15.1,641.5,968.58,745.57
2018,5,1,9,0,818.0,124.0,2.7,15.6,687.0,985.93,753.97
2018,5,1,9,15,838.0,123.0,2.75,16.05,729.0,995.84,758.02
2018,5,1,9,30,858.0,122.0,2.8,16.5,771.0,1002.06,759.78
2018,5,1,9,45,876.0,119.0,2.8,16.95,807.0,988.53,747.94
2018,5,1,10,0,894.0,116.0,2.8,17.4,843.0,983.74,742.39
2018,5,1,10,15,902.0,117.0,2.8,17.75,871.5,969.91,731.11
2018,5,1,10,30,910.0,118.0,2.8,18.1,900.0,952.51,717.68
2018,5,1,10,45,916.0,118.5,2.85,18.4,921.0,929.33,701.03
2018,5,1,11,0,922.0,119.0,2.9,18.7,942.0,902.81,682.21
2018,5,1,11,15,925.0,119.0,2.85,18.95,955.0,870.15,658.64
2018,5,1,11,30,928.0,119.0,2.8,19.2,968.0,834.59,633.15
2018,5,1,11,45,929.5,119.0,2.8,19.45,973.5,795.19,605.31
2018,5,1,12,0,931.0,119.0,2.8,19.7,979.0,753.36,573.76
2018,5,1,12,15,932.0,118.5,2.85,19.85,977.0,708.55,539.79
2018,5,1,12,30,933.0,118.0,2.9,20.0,975.0,661.75,503.51
2018,5,1,12,45,933.0,116.0,2.95,20.1,965.0,611.46,463.81
2018,5,1,13,0,933.0,114.0,3.0,20.2,955.0,559.7,421.82
2018,5,1,13,15,889.5,136.5,3.1,20.2,925.5,504.11,376.16
2018,5,1,13,30,846.0,159.0,3.2,20.2,896.0,448.72,329.87
2018,5,1,13,45,765.0,194.5,3.35,20.25,846.5,389.66,281.14
2018,5,1,14,0,684.0,230.0,3.5,20.3,797.0,341.56,241.31
2018,5,1,14,15,669.0,225.5,3.6,20.1,762.5,290.51,198.42
2018,5,1,14,30,654.0,221.0,3.7,19.9,728.0,241.34,158.79
2018,5,1,14,45,602.0,226.0,3.85,19.75,675.0,196.31,128.18
2018,5,1,15,0,550.0,231.0,4.0,19.6,622.0,158.52,110.56
2018,5,1,15,15,572.0,205.5,4.0,19.6,590.5,125.44,101.1
2018,5,1,15,30,594.0,180.0,4.0,19.6,559.0,112.01,90.09
2018,5,1,15,45,483.5,195.0,4.3,18.75,488.5,122.87,99.92
2018,5,1,16,0,373.0,210.0,4.6,17.9,418.0,140.17,115.34
2018,5,1,16,15,318.5,198.5,4.75,17.25,364.5,133.64,110.42
2018,5,1,16,30,264.0,187.0,4.9,16.6,311.0,126.9,105.29
2018,5,1,16,45,318.0,154.0,5.05,15.95,285.5,108.42,89.85
2018,5,1,17,0,372.0,121.0,5.2,15.3,260.0,84.7,69.52
2018,5,1,17,15,434.0,96.0,5.25,14.5,234.5,69.63,56.53
2018,5,1,17,30,496.0,71.0,5.3,13.7,209.0,54.52,43.25
2018,5,1,17,45,434.0,61.5,5.3,12.95,164.0,48.11,37.48
2018,5,1,18,0,372.0,52.0,5.3,12.2,119.0,41.52,31.32
2018,5,1,18,15,280.5,41.0,5.1,11.65,82.0,31.6,21.92
2018,5,1,18,30,189.0,30.0,4.9,11.1,45.0,23.25,11.83
2018,5,1,18,45,102.5,17.0,4.7,10.6,24.5,14.51,0.0
2018,5,1,19,0,16.0,4.0,4.5,10.1,4.0,0.0,0.0
2018,5,1,19,15,8.0,2.0,4.4,9.9,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,8.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.15,9.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,2,5,15,54.5,11.5,2.05,9.4,14.5,46.4,0.0
2018,5,2,5,30,109.0,23.0,2.1,9.6,29.0,137.37,0.0
2018,5,2,5,45,220.0,37.5,2.15,9.75,65.5,261.87,207.19
2018,5,2,6,0,331.0,52.0,2.2,9.9,102.0,372.47,310.75
2018,5,2,6,15,412.5,62.5,2.15,10.15,149.0,461.09,387.1
2018,5,2,6,30,494.0,73.0,2.1,10.4,196.0,560.65,468.1
2018,5,2,6,45,550.5,81.0,2.05,10.7,247.5,635.25,525.59
2018,5,2,7,0,607.0,89.0,2.0,11.0,299.0,710.51,580.86
2018,5,2,7,15,648.5,94.5,1.95,11.4,351.5,768.8,620.88
2018,5,2,7,30,690.0,100.0,1.9,11.8,404.0,826.1,658.74
2018,5,2,7,45,721.5,103.5,1.85,12.25,455.5,869.69,685.43
2018,5,2,8,0,753.0,107.0,1.8,12.7,507.0,911.2,710.05
2018,5,2,8,15,777.5,110.0,1.75,13.3,556.5,936.35,722.45
2018,5,2,8,30,802.0,113.0,1.7,13.9,606.0,965.5,737.54
2018,5,2,8,45,821.5,114.5,1.65,14.5,651.5,984.67,745.66
2018,5,2,9,0,841.0,116.0,1.6,15.1,697.0,1000.43,751.59
2018,5,2,9,15,855.5,117.0,1.65,15.6,737.5,1007.05,753.41
2018,5,2,9,30,870.0,118.0,1.7,16.1,778.0,997.85,745.1
2018,5,2,9,45,882.5,117.5,1.7,16.65,812.5,993.93,739.78
2018,5,2,10,0,895.0,117.0,1.7,17.2,847.0,986.42,732.22
2018,5,2,10,15,902.5,118.0,1.85,17.6,875.0,972.08,722.81
2018,5,2,10,30,910.0,119.0,2.0,18.0,903.0,954.2,711.06
2018,5,2,10,45,915.5,119.5,2.1,18.4,924.0,930.58,694.89
2018,5,2,11,0,921.0,120.0,2.2,18.8,945.0,903.64,676.52
2018,5,2,11,15,924.5,120.0,2.4,19.05,958.0,871.42,655.74
2018,5,2,11,30,928.0,120.0,2.6,19.3,971.0,836.27,632.62
2018,5,2,11,45,928.5,120.5,2.8,19.55,976.0,796.56,605.96
2018,5,2,12,0,929.0,121.0,3.0,19.8,981.0,754.48,575.32
2018,5,2,12,15,930.5,119.5,3.15,19.85,978.5,709.31,541.66
2018,5,2,12,30,932.0,118.0,3.3,19.9,976.0,662.15,505.55
2018,5,2,12,45,932.0,116.0,3.45,20.0,966.0,611.98,465.99
2018,5,2,13,0,932.0,114.0,3.6,20.1,956.0,560.34,424.05
2018,5,2,13,15,928.5,113.0,3.7,20.05,938.0,506.53,379.28
2018,5,2,13,30,925.0,112.0,3.8,20.0,920.0,451.95,332.58
2018,5,2,13,45,919.5,110.5,3.85,19.95,894.5,395.78,283.48
2018,5,2,14,0,914.0,109.0,3.9,19.9,869.0,339.46,233.62
2018,5,2,14,15,906.0,108.0,3.95,19.75,837.0,282.97,184.16
2018,5,2,14,30,898.0,107.0,4.0,19.6,805.0,227.0,137.48
2018,5,2,14,45,888.0,104.5,4.05,19.45,767.0,170.64,96.42
2018,5,2,15,0,878.0,102.0,4.1,19.3,729.0,115.48,68.19
2018,5,2,15,15,864.0,100.0,4.1,19.3,685.5,83.44,65.77
2018,5,2,15,30,850.0,98.0,4.1,19.3,642.0,72.56,56.72
2018,5,2,15,45,832.5,94.5,4.2,18.65,594.5,71.32,55.99
2018,5,2,16,0,815.0,91.0,4.3,18.0,547.0,69.98,55.17
2018,5,2,16,15,791.5,87.5,4.35,17.5,496.5,68.46,54.16
2018,5,2,16,30,768.0,84.0,4.4,17.0,446.0,66.86,53.07
2018,5,2,16,45,735.5,79.5,4.4,16.55,393.0,64.32,51.13
2018,5,2,17,0,703.0,75.0,4.4,16.1,340.0,56.59,44.57
2018,5,2,17,15,656.5,70.0,4.25,15.45,288.0,53.62,42.16
2018,5,2,17,30,610.0,65.0,4.1,14.8,236.0,50.64,39.61
2018,5,2,17,45,541.0,57.5,4.0,14.2,186.0,45.47,34.97
2018,5,2,18,0,472.0,50.0,3.9,13.6,136.0,40.25,30.06
2018,5,2,18,15,365.5,40.0,3.7,13.05,94.0,32.66,22.77
2018,5,2,18,30,259.0,30.0,3.5,12.5,52.0,24.98,13.53
2018,5,2,18,45,143.5,17.5,3.3,11.95,28.5,14.94,0.0
2018,5,2,19,0,28.0,5.0,3.1,11.4,5.0,0.0,0.0
2018,5,2,19,15,14.0,2.5,3.1,11.15,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.9,9.25,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.6,8.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,8.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.5,8.55,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,5,3,5,15,77.0,11.5,2.65,8.95,16.0,61.6,0.0
2018,5,3,5,30,154.0,23.0,2.9,9.3,32.0,170.76,24.09
2018,5,3,5,45,217.0,33.0,3.15,9.65,59.0,250.21,200.53
2018,5,3,6,0,280.0,43.0,3.4,10.0,86.0,316.43,266.51
2018,5,3,6,15,215.5,47.0,3.4,10.3,87.5,272.41,232.52
2018,5,3,6,30,151.0,51.0,3.4,10.6,89.0,204.39,175.37
2018,5,3,6,45,75.5,51.0,3.4,10.9,70.0,124.48,105.13
2018,5,3,7,0,0.0,51.0,3.4,11.2,51.0,42.19,30.94
2018,5,3,7,15,0.0,53.5,3.4,11.55,53.5,44.28,32.65
2018,5,3,7,30,0.0,56.0,3.4,11.9,56.0,46.37,34.28
2018,5,3,7,45,0.0,68.0,3.4,12.2,68.0,56.4,42.65
2018,5,3,8,0,0.0,80.0,3.4,12.5,80.0,66.45,50.94
2018,5,3,8,15,3.5,122.0,3.45,12.9,124.0,107.59,85.34
2018,5,3,8,30,7.0,164.0,3.5,13.3,168.0,150.21,120.29
2018,5,3,8,45,38.5,229.0,3.5,13.65,255.5,262.28,212.0
2018,5,3,9,0,70.0,294.0,3.5,14.0,343.0,361.32,290.27
2018,5,3,9,15,200.0,304.0,3.55,14.35,454.0,516.62,413.22
2018,5,3,9,30,330.0,314.0,3.6,14.7,565.0,667.94,527.61
2018,5,3,9,45,577.5,233.0,3.65,15.0,696.0,838.85,655.79
2018,5,3,10,0,825.0,152.0,3.7,15.3,827.0,968.66,745.96
2018,5,3,10,15,869.5,136.0,3.75,15.6,868.0,959.68,737.13
2018,5,3,10,30,914.0,120.0,3.8,15.9,909.0,959.51,735.71
2018,5,3,10,45,921.0,119.5,3.85,16.15,930.5,936.14,718.39
2018,5,3,11,0,928.0,119.0,3.9,16.4,952.0,909.42,698.97
2018,5,3,11,15,932.0,118.5,3.95,16.6,965.0,876.98,675.7
2018,5,3,11,30,936.0,118.0,4.0,16.8,978.0,841.59,650.34
2018,5,3,11,45,938.5,118.0,4.05,17.0,984.0,802.71,622.42
2018,5,3,12,0,941.0,118.0,4.1,17.2,990.0,761.3,590.77
2018,5,3,12,15,942.5,116.5,4.1,17.3,988.0,715.71,555.18
2018,5,3,12,30,944.0,115.0,4.1,17.4,986.0,668.11,517.32
2018,5,3,12,45,944.0,113.0,4.15,17.5,976.0,617.47,476.35
2018,5,3,13,0,944.0,111.0,4.2,17.6,966.0,565.34,433.11
2018,5,3,13,15,940.5,110.5,4.2,17.65,948.0,511.38,387.22
2018,5,3,13,30,937.0,110.0,4.2,17.7,930.0,456.61,339.49
2018,5,3,13,45,932.0,108.5,4.25,17.75,904.5,400.05,289.42
2018,5,3,14,0,927.0,107.0,4.3,17.8,879.0,343.28,238.53
2018,5,3,14,15,919.0,106.0,4.3,17.75,847.0,286.15,187.89
2018,5,3,14,30,911.0,105.0,4.3,17.7,815.0,229.55,140.06
2018,5,3,14,45,900.5,103.0,4.25,17.65,776.5,172.79,98.1
2018,5,3,15,0,890.0,101.0,4.2,17.6,738.0,117.28,69.02
2018,5,3,15,15,874.5,98.0,4.2,17.6,692.5,82.44,65.36
2018,5,3,15,30,859.0,95.0,4.2,17.6,647.0,80.88,64.23
2018,5,3,15,45,840.0,93.0,4.1,17.25,599.5,70.39,55.49
2018,5,3,16,0,821.0,91.0,4.0,16.9,552.0,70.01,55.43
2018,5,3,16,15,793.5,89.0,3.95,16.5,500.5,69.49,55.27
2018,5,3,16,30,766.0,87.0,3.9,16.1,449.0,69.0,55.13
2018,5,3,16,45,732.0,83.5,3.8,15.75,397.0,67.31,53.91
2018,5,3,17,0,698.0,80.0,3.7,15.4,345.0,60.08,47.78
2018,5,3,17,15,645.5,74.0,3.65,14.8,290.5,56.46,44.79
2018,5,3,17,30,593.0,68.0,3.6,14.2,236.0,52.78,41.63
2018,5,3,17,45,510.0,60.0,3.5,13.55,183.5,47.22,36.64
2018,5,3,18,0,427.0,52.0,3.4,12.9,131.0,41.63,31.39
2018,5,3,18,15,331.5,41.5,3.35,12.35,91.0,33.75,23.86
2018,5,3,18,30,236.0,31.0,3.3,11.8,51.0,24.11,13.3
2018,5,3,18,45,132.5,18.0,3.25,11.2,28.0,15.36,0.0
2018,5,3,19,0,29.0,5.0,3.2,10.6,5.0,4.27,0.0
2018,5,3,19,15,14.5,2.5,3.2,10.35,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.0,8.55,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,4,5,15,45.0,11.5,1.8,7.7,14.0,40.14,0.0
2018,5,4,5,30,90.0,23.0,2.1,8.2,28.0,113.56,31.31
2018,5,4,5,45,170.5,37.5,2.4,8.7,59.5,223.07,179.78
2018,5,4,6,0,251.0,52.0,2.7,9.2,91.0,308.6,259.87
2018,5,4,6,15,390.5,60.0,2.75,9.8,147.0,439.06,372.01
2018,5,4,6,30,530.0,68.0,2.8,10.4,203.0,587.32,492.17
2018,5,4,6,45,596.0,72.5,2.9,10.95,256.5,666.48,553.19
2018,5,4,7,0,662.0,77.0,3.0,11.5,310.0,746.73,612.75
2018,5,4,7,15,680.5,85.5,2.8,12.15,358.0,788.38,639.21
2018,5,4,7,30,699.0,94.0,2.6,12.8,406.0,828.13,663.22
2018,5,4,7,45,745.5,94.0,2.45,13.45,462.5,875.69,692.12
2018,5,4,8,0,792.0,94.0,2.3,14.1,519.0,928.63,723.59
2018,5,4,8,15,720.5,124.5,2.05,14.8,538.5,905.35,700.18
