Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,3,4,45,52.0,7.0,2.7,13.15,8.5,0.0,0.0
2018,6,3,5,0,104.0,14.0,2.9,13.4,17.0,79.47,0.0
2018,6,3,5,15,235.0,25.5,2.95,13.9,49.0,233.73,150.23
2018,6,3,5,30,366.0,37.0,3.0,14.4,81.0,359.7,290.79
2018,6,3,5,45,452.0,44.5,3.05,14.9,124.5,449.88,370.31
2018,6,3,6,0,538.0,52.0,3.1,15.4,168.0,545.28,449.14
2018,6,3,6,15,595.0,57.5,3.0,16.2,217.0,617.92,505.57
2018,6,3,6,30,652.0,63.0,2.9,17.0,266.0,692.47,560.31
2018,6,3,6,45,691.0,68.0,2.8,17.75,317.0,745.93,596.7
2018,6,3,7,0,730.0,73.0,2.7,18.5,368.0,805.12,635.57
2018,6,3,7,15,758.5,76.5,2.7,19.35,419.0,851.53,664.16
2018,6,3,7,30,787.0,80.0,2.7,20.2,470.0,896.33,690.78
2018,6,3,7,45,808.5,83.0,2.7,21.05,519.5,931.59,710.14
2018,6,3,8,0,830.0,86.0,2.7,21.9,569.0,964.42,727.51
2018,6,3,8,15,846.0,88.0,2.7,22.6,615.5,976.02,730.85
2018,6,3,8,30,862.0,90.0,2.7,23.3,662.0,996.32,740.23
2018,6,3,8,45,874.0,92.0,2.65,24.05,704.5,1009.46,744.16
2018,6,3,9,0,886.0,94.0,2.6,24.8,747.0,1019.32,746.08
2018,6,3,9,15,895.0,96.5,2.6,25.5,785.0,1023.31,744.97
2018,6,3,9,30,904.0,99.0,2.6,26.2,823.0,1023.8,741.82
2018,6,3,9,45,911.0,100.5,2.6,26.85,855.5,1017.68,734.78
2018,6,3,10,0,918.0,102.0,2.6,27.5,888.0,1008.05,725.74
2018,6,3,10,15,923.0,103.5,2.65,28.05,914.5,993.01,714.19
2018,6,3,10,30,928.0,105.0,2.7,28.6,941.0,974.55,700.63
2018,6,3,10,45,932.0,106.0,2.75,29.15,961.0,951.36,684.15
2018,6,3,11,0,936.0,107.0,2.8,29.7,981.0,924.96,665.7
2018,6,3,11,15,939.0,106.5,2.85,30.05,993.5,893.28,644.39
2018,6,3,11,30,942.0,106.0,2.9,30.4,1006.0,858.8,621.24
2018,6,3,11,45,943.0,106.5,3.0,30.8,1011.5,820.99,595.99
2018,6,3,12,0,944.0,107.0,3.1,31.2,1017.0,780.85,569.01
2018,6,3,12,15,943.0,107.5,3.25,31.2,1014.5,737.22,538.45
2018,6,3,12,30,942.0,108.0,3.4,31.2,1012.0,691.84,505.81
2018,6,3,12,45,887.0,143.0,3.5,31.25,987.5,637.76,465.37
2018,6,3,13,0,832.0,178.0,3.6,31.3,963.0,588.14,427.36
2018,6,3,13,15,819.5,181.5,3.7,31.15,943.5,537.82,388.74
2018,6,3,13,30,807.0,185.0,3.8,31.0,924.0,487.85,349.3
2018,6,3,13,45,753.5,210.5,3.9,30.85,886.5,433.28,306.16
2018,6,3,14,0,700.0,236.0,4.0,30.7,849.0,386.09,268.17
2018,6,3,14,15,739.5,205.0,4.05,30.4,832.5,333.39,223.88
2018,6,3,14,30,779.0,174.0,4.1,30.1,816.0,284.4,181.94
2018,6,3,14,45,812.0,147.0,4.2,29.85,790.5,226.07,134.61
2018,6,3,15,0,845.0,120.0,4.3,29.6,765.0,164.9,89.67
2018,6,3,15,15,858.0,107.0,4.3,29.6,731.5,119.39,67.68
2018,6,3,15,30,871.0,94.0,4.3,29.6,698.0,79.79,59.99
2018,6,3,15,45,857.5,91.0,4.4,28.65,652.5,78.26,59.17
2018,6,3,16,0,844.0,88.0,4.5,27.7,607.0,76.57,58.2
2018,6,3,16,15,827.0,85.0,4.5,27.0,559.5,65.67,49.49
2018,6,3,16,30,810.0,82.0,4.5,26.3,512.0,64.44,48.78
2018,6,3,16,45,786.0,78.5,4.5,25.6,461.5,62.66,47.61
2018,6,3,17,0,762.0,75.0,4.5,24.9,411.0,60.81,46.35
2018,6,3,17,15,729.5,70.5,4.45,23.95,360.0,58.01,44.3
2018,6,3,17,30,697.0,66.0,4.4,23.0,309.0,55.14,42.12
2018,6,3,17,45,650.5,61.0,4.35,22.05,259.0,47.44,35.66
2018,6,3,18,0,604.0,56.0,4.3,21.1,209.0,44.18,32.91
2018,6,3,18,15,533.5,49.0,4.25,20.1,162.5,39.14,28.45
2018,6,3,18,30,463.0,42.0,4.2,19.1,116.0,34.06,23.75
2018,6,3,18,45,351.5,33.5,4.15,18.15,78.5,27.49,17.35
2018,6,3,19,0,240.0,25.0,4.1,17.2,41.0,20.93,5.62
2018,6,3,19,15,127.0,13.5,4.1,16.65,21.5,11.52,0.0
2018,6,3,19,30,14.0,2.0,4.1,16.1,2.0,0.0,0.0
2018,6,3,19,45,7.0,1.0,4.1,15.55,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,4,4,45,67.5,8.0,3.6,11.55,10.0,0.0,0.0
2018,6,4,5,0,135.0,16.0,3.7,11.7,20.0,101.29,0.0
2018,6,4,5,15,268.0,25.5,3.75,12.25,52.0,257.05,169.01
2018,6,4,5,30,401.0,35.0,3.8,12.8,84.0,383.21,312.21
2018,6,4,5,45,486.0,42.0,3.9,13.3,128.0,472.8,392.17
2018,6,4,6,0,571.0,49.0,4.0,13.8,172.0,567.74,471.58
2018,6,4,6,15,625.5,53.5,4.05,14.55,221.0,631.81,522.58
2018,6,4,6,30,680.0,58.0,4.1,15.3,270.0,704.51,577.57
2018,6,4,6,45,718.0,62.0,4.1,16.1,321.0,762.47,618.59
2018,6,4,7,0,756.0,66.0,4.1,16.9,372.0,820.0,657.62
2018,6,4,7,15,783.0,69.0,4.2,17.6,423.0,864.82,686.72
2018,6,4,7,30,810.0,72.0,4.3,18.3,474.0,907.97,713.93
2018,6,4,7,45,830.0,75.5,4.35,19.05,524.0,931.76,726.45
2018,6,4,8,0,850.0,79.0,4.4,19.8,574.0,963.99,744.84
2018,6,4,8,15,866.0,81.5,4.45,20.35,621.5,988.19,758.05
2018,6,4,8,30,882.0,84.0,4.5,20.9,669.0,1009.42,769.21
2018,6,4,8,45,894.0,85.5,4.55,21.45,712.0,1022.19,774.63
2018,6,4,9,0,906.0,87.0,4.6,22.0,755.0,1031.65,777.96
2018,6,4,9,15,910.0,91.5,4.65,22.3,792.0,1033.0,776.74
2018,6,4,9,30,914.0,96.0,4.7,22.6,829.0,1030.76,773.3
2018,6,4,9,45,914.5,102.0,4.8,22.95,860.5,1023.04,766.64
2018,6,4,10,0,915.0,108.0,4.9,23.3,892.0,1011.7,757.69
2018,6,4,10,15,922.0,109.0,5.0,23.35,919.5,998.0,748.17
2018,6,4,10,30,929.0,110.0,5.1,23.4,947.0,980.83,736.37
2018,6,4,10,45,934.0,110.5,5.15,23.45,967.5,957.95,720.36
2018,6,4,11,0,939.0,111.0,5.2,23.5,988.0,931.83,702.18
2018,6,4,11,15,942.0,111.0,5.35,23.4,1001.0,900.44,681.37
2018,6,4,11,30,945.0,111.0,5.5,23.3,1014.0,866.22,658.4
2018,6,4,11,45,947.5,110.5,5.6,23.2,1020.0,828.53,632.52
2018,6,4,12,0,950.0,110.0,5.7,23.1,1026.0,788.44,604.69
2018,6,4,12,15,950.0,111.0,5.8,22.9,1025.0,745.61,572.64
2018,6,4,12,30,950.0,112.0,5.9,22.7,1024.0,700.91,538.4
2018,6,4,12,45,931.0,122.5,6.0,22.5,1009.0,650.2,498.64
2018,6,4,13,0,912.0,133.0,6.1,22.3,994.0,599.32,457.8
2018,6,4,13,15,915.0,127.5,6.1,22.15,978.5,548.69,415.91
2018,6,4,13,30,918.0,122.0,6.1,22.0,963.0,496.79,371.87
2018,6,4,13,45,925.0,114.0,6.1,21.8,943.0,443.65,325.7
2018,6,4,14,0,932.0,106.0,6.1,21.6,923.0,389.13,277.38
2018,6,4,14,15,914.0,110.0,6.1,21.4,888.5,334.21,228.87
2018,6,4,14,30,896.0,114.0,6.1,21.2,854.0,280.71,182.23
2018,6,4,14,45,898.0,107.0,6.1,21.0,821.0,225.54,135.94
2018,6,4,15,0,900.0,100.0,6.1,20.8,788.0,170.26,95.05
2018,6,4,15,15,877.0,102.0,6.1,20.8,742.5,118.97,68.86
2018,6,4,15,30,854.0,104.0,6.1,20.8,697.0,85.26,66.89
2018,6,4,15,45,854.0,96.5,6.05,20.1,656.5,81.5,64.08
2018,6,4,16,0,854.0,89.0,6.0,19.4,616.0,77.37,60.93
2018,6,4,16,15,835.5,86.5,5.95,18.9,567.5,66.79,52.15
2018,6,4,16,30,817.0,84.0,5.9,18.4,519.0,65.91,51.69
2018,6,4,16,45,791.5,80.5,5.85,17.85,467.5,64.15,50.47
2018,6,4,17,0,766.0,77.0,5.8,17.3,416.0,62.33,49.17
2018,6,4,17,15,730.0,73.0,5.75,16.7,364.0,59.93,47.34
2018,6,4,17,30,694.0,69.0,5.7,16.1,312.0,57.5,45.43
2018,6,4,17,45,641.0,63.0,5.6,15.55,259.5,48.83,37.89
2018,6,4,18,0,588.0,57.0,5.5,15.0,207.0,44.81,34.34
2018,6,4,18,15,499.5,50.0,5.35,14.45,158.0,39.71,29.67
2018,6,4,18,30,411.0,43.0,5.2,13.9,109.0,34.62,24.81
2018,6,4,18,45,304.5,34.0,5.05,13.3,74.0,27.73,18.01
2018,6,4,19,0,198.0,25.0,4.9,12.7,39.0,19.5,5.75
2018,6,4,19,15,104.5,13.5,4.85,12.4,20.5,11.52,0.0
2018,6,4,19,30,11.0,2.0,4.8,12.1,2.0,0.0,0.0
2018,6,4,19,45,5.5,1.0,4.8,11.8,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.75,10.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,5,4,45,39.0,7.5,3.65,9.85,9.0,0.0,0.0
2018,6,5,5,0,78.0,15.0,3.8,10.0,18.0,63.42,0.0
2018,6,5,5,15,192.0,29.0,3.85,10.45,49.5,209.75,139.5
2018,6,5,5,30,306.0,43.0,3.9,10.9,81.0,322.32,264.92
2018,6,5,5,45,397.0,52.5,4.0,11.3,124.5,415.9,349.41
2018,6,5,6,0,488.0,62.0,4.1,11.7,168.0,516.76,434.96
2018,6,5,6,15,547.5,69.5,4.1,12.15,217.0,593.31,497.21
2018,6,5,6,30,607.0,77.0,4.1,12.6,266.0,671.72,558.13
2018,6,5,6,45,647.5,83.0,4.1,13.05,317.0,732.35,602.83
2018,6,5,7,0,688.0,89.0,4.1,13.5,368.0,792.81,645.79
2018,6,5,7,15,720.5,93.5,4.05,13.95,420.0,843.05,679.54
2018,6,5,7,30,753.0,98.0,4.0,14.4,472.0,891.97,711.41
2018,6,5,7,45,778.0,101.0,4.0,14.85,522.0,923.86,730.55
2018,6,5,8,0,803.0,104.0,4.0,15.3,572.0,959.86,752.44
2018,6,5,8,15,822.5,106.5,3.95,15.8,620.0,987.05,767.35
2018,6,5,8,30,842.0,109.0,3.9,16.3,668.0,1011.28,780.11
2018,6,5,8,45,857.0,110.5,3.9,16.8,711.5,1026.56,787.01
2018,6,5,9,0,872.0,112.0,3.9,17.3,755.0,1025.85,783.12
2018,6,5,9,15,887.5,111.5,3.9,17.7,795.0,1032.8,785.07
2018,6,5,9,30,903.0,111.0,3.9,18.1,835.0,1036.33,784.76
2018,6,5,9,45,918.0,107.5,3.85,18.5,869.5,1032.63,779.4
2018,6,5,10,0,933.0,104.0,3.8,18.9,904.0,1025.41,771.89
2018,6,5,10,15,908.5,122.5,3.85,19.2,921.0,998.92,752.54
2018,6,5,10,30,884.0,141.0,3.9,19.5,938.0,968.84,730.97
2018,6,5,10,45,821.0,183.5,3.95,19.85,936.5,936.39,707.69
2018,6,5,11,0,758.0,226.0,4.0,20.2,935.0,897.45,679.72
2018,6,5,11,15,818.0,192.5,4.1,20.35,966.5,878.65,666.91
2018,6,5,11,30,878.0,159.0,4.2,20.5,998.0,852.42,648.56
2018,6,5,11,45,907.5,141.0,4.25,20.6,1012.5,823.25,628.07
2018,6,5,12,0,937.0,123.0,4.3,20.7,1027.0,790.15,604.4
2018,6,5,12,15,946.5,117.0,4.45,20.7,1028.5,748.73,573.81
2018,6,5,12,30,956.0,111.0,4.6,20.7,1030.0,704.91,540.74
2018,6,5,12,45,935.5,122.5,4.7,20.7,1014.5,653.82,500.8
2018,6,5,13,0,915.0,134.0,4.8,20.7,999.0,602.63,459.82
2018,6,5,13,15,926.0,124.5,4.85,20.5,986.5,553.12,419.31
2018,6,5,13,30,937.0,115.0,4.9,20.3,974.0,501.56,375.86
2018,6,5,13,45,911.0,125.5,5.0,20.15,943.0,446.95,329.18
2018,6,5,14,0,885.0,136.0,5.1,20.0,912.0,393.87,282.96
2018,6,5,14,15,889.0,127.5,5.15,19.7,884.5,339.48,234.74
2018,6,5,14,30,893.0,119.0,5.2,19.4,857.0,284.41,186.25
2018,6,5,14,45,898.0,110.5,5.25,19.15,825.0,229.01,139.49
2018,6,5,15,0,903.0,102.0,5.3,18.9,793.0,173.19,97.7
2018,6,5,15,15,891.5,100.0,5.3,18.9,751.5,120.04,69.23
2018,6,5,15,30,880.0,98.0,5.3,18.9,710.0,82.29,64.84
2018,6,5,15,45,866.5,95.0,5.3,18.15,664.5,80.82,63.99
2018,6,5,16,0,853.0,92.0,5.3,17.4,619.0,79.2,62.98
2018,6,5,16,15,835.0,88.5,5.25,17.0,570.0,68.09,53.68
2018,6,5,16,30,817.0,85.0,5.2,16.6,521.0,66.57,52.64
2018,6,5,16,45,792.5,81.5,5.15,16.2,470.0,64.86,51.42
2018,6,5,17,0,768.0,78.0,5.1,15.8,419.0,63.07,50.11
2018,6,5,17,15,733.0,74.0,5.0,15.3,367.0,60.71,48.3
2018,6,5,17,30,698.0,70.0,4.9,14.8,315.0,53.51,42.13
2018,6,5,17,45,648.0,65.0,4.85,14.3,264.5,50.37,39.47
2018,6,5,18,0,598.0,60.0,4.8,13.8,214.0,47.21,36.67
2018,6,5,18,15,523.5,53.5,4.6,13.3,167.0,42.68,32.48
2018,6,5,18,30,449.0,47.0,4.4,12.8,120.0,38.17,28.09
2018,6,5,18,45,335.0,37.5,4.25,12.3,81.5,30.89,20.87
2018,6,5,19,0,221.0,28.0,4.1,11.8,43.0,21.84,7.84
2018,6,5,19,15,116.5,15.0,4.05,11.55,22.5,12.8,0.0
2018,6,5,19,30,12.0,2.0,4.0,11.3,2.0,0.0,0.0
2018,6,5,19,45,6.0,1.0,3.95,11.0,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,10.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,6,4,45,9.5,6.0,3.65,10.35,6.5,0.0,0.0
2018,6,6,5,0,19.0,12.0,3.7,10.5,13.0,22.57,0.0
2018,6,6,5,15,62.0,27.0,3.75,10.8,34.0,100.2,64.29
2018,6,6,5,30,105.0,42.0,3.8,11.1,55.0,155.33,125.78
2018,6,6,5,45,145.0,59.5,3.9,11.4,86.0,211.07,176.81
2018,6,6,6,0,185.0,77.0,4.0,11.7,117.0,268.67,227.97
2018,6,6,6,15,238.0,92.5,4.0,12.05,158.0,336.08,286.16
2018,6,6,6,30,291.0,108.0,4.0,12.4,199.0,406.28,344.84
2018,6,6,6,45,348.5,119.0,4.05,12.75,247.0,498.28,418.95
2018,6,6,7,0,406.0,130.0,4.1,13.1,295.0,571.87,476.52
2018,6,6,7,15,335.0,159.0,4.1,13.45,307.0,523.8,434.64
2018,6,6,7,30,264.0,188.0,4.1,13.8,319.0,493.27,406.48
2018,6,6,7,45,350.5,194.0,4.15,14.1,387.0,585.58,479.05
2018,6,6,8,0,437.0,200.0,4.2,14.4,455.0,703.11,567.4
2018,6,6,8,15,484.0,204.0,4.25,14.8,508.0,755.34,604.23
2018,6,6,8,30,531.0,208.0,4.3,15.2,561.0,806.18,639.78
2018,6,6,8,45,530.0,226.0,4.3,15.6,597.5,821.98,647.79
2018,6,6,9,0,529.0,244.0,4.3,16.0,634.0,834.97,654.02
2018,6,6,9,15,496.5,273.0,4.35,16.35,654.0,824.92,643.37
2018,6,6,9,30,464.0,302.0,4.4,16.7,674.0,811.9,630.92
2018,6,6,9,45,484.0,310.0,4.45,17.05,712.0,827.31,640.56
2018,6,6,10,0,504.0,318.0,4.5,17.4,750.0,839.78,647.92
2018,6,6,10,15,609.5,278.5,4.65,17.6,817.0,887.5,683.84
2018,6,6,10,30,715.0,239.0,4.8,17.8,884.0,927.54,713.73
2018,6,6,10,45,679.5,265.5,4.9,18.0,889.0,893.37,687.37
2018,6,6,11,0,644.0,292.0,5.0,18.2,894.0,856.99,659.8
2018,6,6,11,15,718.0,250.0,5.1,18.35,929.5,853.12,658.37
2018,6,6,11,30,792.0,208.0,5.2,18.5,965.0,835.84,647.03
2018,6,6,11,45,803.5,202.5,5.3,18.65,974.5,803.33,622.73
2018,6,6,12,0,815.0,197.0,5.4,18.8,984.0,768.19,596.13
2018,6,6,12,15,852.0,171.5,5.5,18.8,992.5,732.42,569.39
2018,6,6,12,30,889.0,146.0,5.6,18.8,1001.0,688.57,535.92
2018,6,6,12,45,879.0,151.0,5.65,18.85,989.5,641.24,497.84
2018,6,6,13,0,869.0,156.0,5.7,18.9,978.0,593.35,458.48
2018,6,6,13,15,866.0,154.5,5.75,18.8,961.5,544.4,417.68
2018,6,6,13,30,863.0,153.0,5.8,18.7,945.0,494.79,375.28
2018,6,6,13,45,858.0,151.0,5.8,18.65,921.5,440.6,328.25
2018,6,6,14,0,853.0,149.0,5.8,18.6,898.0,387.9,281.5
2018,6,6,14,15,845.0,147.5,5.8,18.4,868.0,334.87,234.31
2018,6,6,14,30,837.0,146.0,5.8,18.2,838.0,282.52,188.16
2018,6,6,14,45,826.5,143.5,5.75,18.05,802.0,229.97,144.05
2018,6,6,15,0,816.0,141.0,5.7,17.9,766.0,178.8,105.98
2018,6,6,15,15,802.5,137.5,5.7,17.9,725.0,128.34,77.99
2018,6,6,15,30,789.0,134.0,5.7,17.9,684.0,91.65,73.09
2018,6,6,15,45,771.0,130.5,5.7,17.35,638.5,91.45,73.3
2018,6,6,16,0,753.0,127.0,5.7,16.8,593.0,82.7,66.14
2018,6,6,16,15,728.5,123.0,5.65,16.35,544.5,82.0,65.88
2018,6,6,16,30,704.0,119.0,5.6,15.9,496.0,81.23,65.55
2018,6,6,16,45,668.0,115.0,5.6,15.5,444.5,80.21,65.0
2018,6,6,17,0,632.0,111.0,5.6,15.1,393.0,79.18,64.42
2018,6,6,17,15,594.0,105.0,5.5,14.6,344.0,76.61,62.49
2018,6,6,17,30,556.0,99.0,5.4,14.1,295.0,73.97,60.43
2018,6,6,17,45,497.5,91.5,5.3,13.6,246.0,67.49,54.85
2018,6,6,18,0,439.0,84.0,5.2,13.1,197.0,62.48,50.42
2018,6,6,18,15,360.5,73.0,4.95,12.7,152.5,54.75,43.31
2018,6,6,18,30,282.0,62.0,4.7,12.3,108.0,46.89,35.86
2018,6,6,18,45,187.0,46.0,4.5,11.9,72.5,35.1,24.57
2018,6,6,19,0,92.0,30.0,4.3,11.5,37.0,23.2,9.31
2018,6,6,19,15,47.5,16.0,4.3,11.4,19.5,13.66,0.0
2018,6,6,19,30,3.0,2.0,4.3,11.3,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.3,11.25,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.2,10.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.85,10.65,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,6,7,4,45,16.0,7.0,3.8,10.0,7.5,0.0,0.0
2018,6,7,5,0,32.0,14.0,3.9,10.1,15.0,32.7,0.0
2018,6,7,5,15,109.5,31.5,4.0,10.5,43.5,144.03,95.74
2018,6,7,5,30,187.0,49.0,4.1,10.9,72.0,229.96,188.66
2018,6,7,5,45,271.5,63.0,4.2,11.25,113.0,331.56,279.15
2018,6,7,6,0,356.0,77.0,4.3,11.6,154.0,425.41,360.84
2018,6,7,6,15,414.5,87.0,4.35,12.1,199.5,497.08,421.12
2018,6,7,6,30,473.0,97.0,4.4,12.6,245.0,571.65,480.73
2018,6,7,6,45,517.0,105.5,4.45,13.05,293.5,633.21,527.92
2018,6,7,7,0,561.0,114.0,4.5,13.5,342.0,704.41,581.04
2018,6,7,7,15,608.0,118.5,4.5,13.95,395.5,766.48,625.26
2018,6,7,7,30,655.0,123.0,4.5,14.4,449.0,827.78,667.72
2018,6,7,7,45,676.0,130.0,4.5,14.85,496.5,865.2,691.59
2018,6,7,8,0,697.0,137.0,4.5,15.3,544.0,900.41,713.59
2018,6,7,8,15,726.0,139.0,4.45,15.75,593.0,935.29,734.66
2018,6,7,8,30,755.0,141.0,4.4,16.2,642.0,967.58,753.57
2018,6,7,8,45,772.5,144.0,4.35,16.65,686.0,978.56,757.37
2018,6,7,9,0,790.0,147.0,4.3,17.1,730.0,994.73,765.17
2018,6,7,9,15,811.5,145.5,4.35,17.5,771.0,1006.77,770.9
2018,6,7,9,30,833.0,144.0,4.4,17.9,812.0,1015.29,774.51
2018,6,7,9,45,852.5,140.0,4.45,18.3,848.0,1015.5,772.58
2018,6,7,10,0,872.0,136.0,4.5,18.7,884.0,999.03,759.44
2018,6,7,10,15,878.5,137.5,4.65,18.9,910.5,985.58,750.08
2018,6,7,10,30,885.0,139.0,4.8,19.1,937.0,968.79,738.4
2018,6,7,10,45,889.5,140.5,4.95,19.35,957.5,946.86,723.02
2018,6,7,11,0,894.0,142.0,5.1,19.6,978.0,921.8,705.44
2018,6,7,11,15,899.0,141.0,5.2,19.65,991.5,892.02,684.7
2018,6,7,11,30,904.0,140.0,5.3,19.7,1005.0,859.44,661.9
2018,6,7,11,45,907.0,140.0,5.4,19.8,1012.0,823.48,636.43
2018,6,7,12,0,910.0,140.0,5.5,19.9,1019.0,785.2,608.32
2018,6,7,12,15,910.0,140.0,5.5,19.95,1017.0,742.74,575.4
2018,6,7,12,30,910.0,140.0,5.5,20.0,1015.0,698.6,540.62
2018,6,7,12,45,908.5,139.0,5.55,20.05,1005.5,651.37,502.96
2018,6,7,13,0,907.0,138.0,5.6,20.1,996.0,602.95,463.46
2018,6,7,13,15,906.0,136.0,5.6,20.1,980.5,553.07,421.81
2018,6,7,13,30,905.0,134.0,5.6,20.1,965.0,502.25,378.37
2018,6,7,13,45,901.5,132.0,5.6,20.15,942.0,449.69,332.5
2018,6,7,14,0,898.0,130.0,5.6,20.2,919.0,396.79,285.5
2018,6,7,14,15,892.0,127.5,5.55,20.15,889.0,342.72,237.33
2018,6,7,14,30,886.0,125.0,5.5,20.1,859.0,288.96,189.92
2018,6,7,14,45,879.0,122.0,5.5,20.0,823.5,235.23,144.85
2018,6,7,15,0,872.0,119.0,5.5,19.9,788.0,182.31,105.5
2018,6,7,15,15,860.0,116.5,5.5,19.9,747.0,120.0,68.59
2018,6,7,15,30,848.0,114.0,5.5,19.9,706.0,80.16,62.78
2018,6,7,15,45,835.0,110.0,5.4,19.45,661.0,79.18,62.25
2018,6,7,16,0,822.0,106.0,5.3,19.0,616.0,78.05,61.59
2018,6,7,16,15,805.0,101.0,5.2,18.6,567.5,76.02,60.14
2018,6,7,16,30,788.0,96.0,5.1,18.2,519.0,73.81,58.54
2018,6,7,16,45,763.5,92.0,5.05,17.8,468.5,72.06,57.32
2018,6,7,17,0,739.0,88.0,5.0,17.4,418.0,64.27,50.83
2018,6,7,17,15,703.0,83.0,4.9,16.8,366.0,61.68,48.85
2018,6,7,17,30,667.0,78.0,4.8,16.2,314.0,59.01,46.74
2018,6,7,17,45,617.0,72.0,4.65,15.6,263.5,55.37,43.69
2018,6,7,18,0,567.0,66.0,4.5,15.0,213.0,51.68,40.46
2018,6,7,18,15,492.5,58.5,4.3,14.4,166.5,46.55,35.78
2018,6,7,18,30,418.0,51.0,4.1,13.8,120.0,41.39,30.84
2018,6,7,18,45,308.0,40.0,3.9,13.15,82.0,32.94,22.65
2018,6,7,19,0,198.0,29.0,3.7,12.5,44.0,22.54,9.35
2018,6,7,19,15,104.0,15.5,3.7,12.15,23.0,13.23,0.0
2018,6,7,19,30,10.0,2.0,3.7,11.8,2.0,0.0,0.0
2018,6,7,19,45,5.0,1.0,3.7,11.5,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,6,8,4,45,51.5,7.5,2.45,9.85,9.5,0.0,0.0
2018,6,8,5,0,103.0,15.0,2.6,10.2,19.0,79.57,0.0
2018,6,8,5,15,219.0,27.5,2.75,10.8,50.5,225.77,153.43
2018,6,8,5,30,335.0,40.0,2.9,11.4,82.0,339.24,278.0
2018,6,8,5,45,418.5,49.5,3.05,12.0,125.0,429.2,358.11
2018,6,8,6,0,502.0,59.0,3.2,12.6,168.0,524.29,437.71
2018,6,8,6,15,558.5,65.5,3.15,13.2,216.0,597.18,495.75
2018,6,8,6,30,615.0,72.0,3.1,13.8,264.0,671.79,552.24
2018,6,8,6,45,655.5,77.5,3.05,14.4,315.0,731.84,595.08
2018,6,8,7,0,696.0,83.0,3.0,15.0,366.0,791.81,636.11
2018,6,8,7,15,725.5,87.5,2.95,15.65,416.5,839.37,666.49
2018,6,8,7,30,755.0,92.0,2.9,16.3,467.0,879.95,691.0
2018,6,8,7,45,777.5,95.0,2.85,16.95,516.0,915.89,711.64
2018,6,8,8,0,800.0,98.0,2.8,17.6,565.0,949.44,730.2
2018,6,8,8,15,817.0,101.0,2.85,18.25,611.5,974.8,743.73
2018,6,8,8,30,834.0,104.0,2.9,18.9,658.0,997.22,755.25
2018,6,8,8,45,847.5,106.5,2.9,19.55,701.0,999.84,753.04
2018,6,8,9,0,861.0,109.0,2.9,20.2,744.0,1011.69,757.34
2018,6,8,9,15,869.5,111.0,2.95,20.75,781.0,1014.58,756.44
2018,6,8,9,30,878.0,113.0,3.0,21.3,818.0,1014.1,753.54
2018,6,8,9,45,885.0,115.5,3.05,21.9,850.5,1009.22,747.77
2018,6,8,10,0,892.0,118.0,3.1,22.5,883.0,1000.88,739.91
2018,6,8,10,15,898.0,118.5,3.15,23.0,909.0,986.12,728.28
2018,6,8,10,30,904.0,119.0,3.2,23.5,935.0,968.05,714.63
2018,6,8,10,45,908.5,119.5,3.25,24.0,954.5,945.34,698.04
2018,6,8,11,0,913.0,120.0,3.3,24.5,974.0,919.5,679.46
2018,6,8,11,15,916.0,120.0,3.4,24.9,986.5,888.92,658.33
2018,6,8,11,30,919.0,120.0,3.5,25.3,999.0,855.58,635.29
2018,6,8,11,45,920.5,119.5,3.6,25.65,1004.5,818.09,609.45
2018,6,8,12,0,922.0,119.0,3.7,26.0,1010.0,778.35,581.74
2018,6,8,12,15,919.5,120.0,3.85,26.1,1007.0,734.97,550.15
2018,6,8,12,30,917.0,121.0,4.0,26.2,1004.0,690.04,516.68
2018,6,8,12,45,912.0,122.0,4.15,26.3,993.0,642.25,480.26
2018,6,8,13,0,907.0,123.0,4.3,26.4,982.0,593.49,442.15
2018,6,8,13,15,904.0,122.0,4.5,26.3,965.5,543.56,402.57
2018,6,8,13,30,901.0,121.0,4.7,26.2,949.0,492.87,361.26
2018,6,8,13,45,897.0,119.5,4.85,26.1,926.0,440.86,317.62
2018,6,8,14,0,893.0,118.0,5.0,26.0,903.0,388.55,272.7
2018,6,8,14,15,887.5,115.5,5.1,25.75,873.5,335.07,226.44
2018,6,8,14,30,882.0,113.0,5.2,25.5,844.0,281.85,180.69
2018,6,8,14,45,875.0,110.0,5.35,25.25,809.0,228.5,136.87
2018,6,8,15,0,868.0,107.0,5.5,25.0,774.0,175.97,98.45
2018,6,8,15,15,856.0,105.0,5.5,25.0,733.5,124.7,70.54
2018,6,8,15,30,844.0,103.0,5.5,25.0,693.0,84.39,64.99
2018,6,8,15,45,832.0,98.5,5.65,24.2,648.5,71.78,54.86
2018,6,8,16,0,820.0,94.0,5.8,23.4,604.0,70.08,53.78
2018,6,8,16,15,805.5,89.5,5.8,22.8,557.0,68.15,52.46
2018,6,8,16,30,791.0,85.0,5.8,22.2,510.0,66.06,50.99
2018,6,8,16,45,770.0,80.5,5.75,21.65,461.0,63.71,49.28
2018,6,8,17,0,749.0,76.0,5.7,21.1,412.0,61.22,47.43
2018,6,8,17,15,720.0,71.0,5.55,20.4,362.0,58.13,45.05
2018,6,8,17,30,691.0,66.0,5.4,19.7,312.0,54.91,42.5
2018,6,8,17,45,650.0,60.5,5.25,19.0,263.0,51.07,39.31
2018,6,8,18,0,609.0,55.0,5.1,18.3,214.0,43.28,32.54
2018,6,8,18,15,545.0,49.0,4.85,17.55,168.5,39.04,28.73
2018,6,8,18,30,481.0,43.0,4.6,16.8,123.0,34.79,24.72
2018,6,8,18,45,380.5,34.5,4.35,16.1,85.0,28.25,18.41
2018,6,8,19,0,280.0,26.0,4.1,15.4,47.0,21.67,9.03
2018,6,8,19,15,152.0,14.5,4.05,15.0,25.0,12.38,0.0
2018,6,8,19,30,24.0,3.0,4.0,14.6,3.0,0.0,0.0
2018,6,8,19,45,12.0,1.5,4.0,14.2,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,9,4,45,5.5,4.0,3.8,12.05,4.0,0.0,0.0
2018,6,9,5,0,11.0,8.0,4.0,12.2,8.0,13.96,0.0
2018,6,9,5,15,5.5,8.0,4.2,12.45,8.0,10.54,1.8
2018,6,9,5,30,0.0,8.0,4.4,12.7,8.0,6.56,0.0
2018,6,9,5,45,0.0,9.5,4.6,12.95,9.5,7.8,0.98
2018,6,9,6,0,0.0,11.0,4.8,13.2,11.0,9.04,2.11
2018,6,9,6,15,0.0,25.0,4.85,13.4,25.0,20.6,12.12
2018,6,9,6,30,0.0,39.0,4.9,13.6,39.0,32.21,22.11
2018,6,9,6,45,19.5,91.5,4.95,13.8,99.5,106.86,86.64
2018,6,9,7,0,39.0,144.0,5.0,14.0,160.0,186.67,154.05
2018,6,9,7,15,44.0,169.0,5.0,14.1,189.0,218.29,179.76
2018,6,9,7,30,49.0,194.0,5.0,14.2,218.0,249.37,204.69
2018,6,9,7,45,67.5,218.0,4.95,14.3,255.0,292.02,239.24
2018,6,9,8,0,86.0,242.0,4.9,14.4,292.0,334.47,273.04
2018,6,9,8,15,165.0,266.5,4.95,14.7,372.5,460.21,373.96
2018,6,9,8,30,244.0,291.0,5.0,15.0,453.0,586.71,471.87
2018,6,9,8,45,286.5,303.5,5.0,15.25,506.0,638.61,510.14
2018,6,9,9,0,329.0,316.0,5.0,15.5,559.0,689.1,547.02
2018,6,9,9,15,347.0,326.5,5.05,15.95,594.5,710.66,561.14
2018,6,9,9,30,365.0,337.0,5.1,16.4,630.0,730.31,573.9
2018,6,9,9,45,411.0,338.0,5.1,16.85,680.5,783.34,611.22
2018,6,9,10,0,457.0,339.0,5.1,17.3,731.0,815.18,632.85
2018,6,9,10,15,499.0,337.5,5.15,17.8,777.5,837.11,647.34
2018,6,9,10,30,541.0,336.0,5.2,18.3,824.0,855.18,658.99
2018,6,9,10,45,624.5,296.0,5.25,18.75,871.5,871.82,671.18
2018,6,9,11,0,708.0,256.0,5.3,19.2,919.0,882.94,679.2
2018,6,9,11,15,637.5,306.0,5.4,19.45,909.0,834.54,641.53
2018,6,9,11,30,567.0,356.0,5.5,19.7,899.0,789.91,606.62
2018,6,9,11,45,589.0,331.5,5.6,20.0,898.0,754.75,580.93
2018,6,9,12,0,611.0,307.0,5.7,20.3,897.0,713.71,550.55
2018,6,9,12,15,457.0,379.5,5.75,20.3,820.5,632.0,486.82
2018,6,9,12,30,303.0,452.0,5.8,20.3,744.0,557.75,428.59
2018,6,9,12,45,431.0,399.0,5.85,20.3,810.0,566.98,436.11
2018,6,9,13,0,559.0,346.0,5.9,20.3,876.0,568.91,436.45
2018,6,9,13,15,693.5,262.5,5.95,20.25,908.0,536.25,409.7
2018,6,9,13,30,828.0,179.0,6.0,20.2,940.0,498.96,377.08
2018,6,9,13,45,779.5,199.5,6.05,20.2,901.5,446.15,332.18
2018,6,9,14,0,731.0,220.0,6.1,20.2,863.0,391.94,286.14
2018,6,9,14,15,599.0,268.0,6.15,20.05,783.5,340.35,245.08
2018,6,9,14,30,467.0,316.0,6.2,19.9,704.0,303.7,217.86
2018,6,9,14,45,511.0,282.5,6.2,19.8,690.0,259.63,180.0
2018,6,9,15,0,555.0,249.0,6.2,19.7,676.0,211.81,141.81
2018,6,9,15,15,524.5,244.0,6.2,19.7,630.5,171.31,118.22
2018,6,9,15,30,494.0,239.0,6.2,19.7,585.0,140.47,113.69
2018,6,9,15,45,477.0,227.0,6.25,19.25,543.0,136.67,111.02
2018,6,9,16,0,460.0,215.0,6.3,18.8,501.0,132.52,108.02
2018,6,9,16,15,531.5,173.5,6.25,18.4,479.0,111.94,90.97
2018,6,9,16,30,603.0,132.0,6.2,18.0,457.0,88.18,70.98
2018,6,9,16,45,579.5,124.0,6.15,17.65,411.5,85.02,68.6
2018,6,9,17,0,556.0,116.0,6.1,17.3,366.0,81.6,65.96
2018,6,9,17,15,498.0,111.0,5.95,16.85,314.5,78.74,63.78
2018,6,9,17,30,440.0,106.0,5.8,16.4,263.0,75.83,61.51
2018,6,9,17,45,404.0,92.0,5.65,15.9,219.0,66.91,53.84
2018,6,9,18,0,368.0,78.0,5.5,15.4,175.0,57.64,45.68
2018,6,9,18,15,334.0,64.5,5.25,14.85,138.5,48.41,37.36
2018,6,9,18,30,300.0,51.0,5.0,14.3,102.0,38.85,28.57
2018,6,9,18,45,228.0,39.0,4.75,13.8,70.5,29.96,20.11
2018,6,9,19,0,156.0,27.0,4.5,13.3,39.0,20.91,8.98
2018,6,9,19,15,86.0,15.5,4.35,13.0,21.5,13.23,0.0
2018,6,9,19,30,16.0,4.0,4.2,12.7,4.0,0.0,0.0
2018,6,9,19,45,8.0,2.0,4.0,12.4,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.15,8.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,6,10,4,45,26.5,7.0,2.5,9.0,8.0,0.0,0.0
2018,6,10,5,0,53.0,14.0,2.7,9.3,16.0,46.27,0.0
2018,6,10,5,15,132.5,27.5,2.85,9.9,41.5,165.91,112.68
2018,6,10,5,30,212.0,41.0,3.0,10.5,67.0,248.9,204.53
2018,6,10,5,45,280.0,53.0,3.15,11.05,104.0,322.31,271.43
2018,6,10,6,0,348.0,65.0,3.3,11.6,141.0,400.91,339.87
2018,6,10,6,15,404.0,75.5,3.4,12.35,185.5,471.33,398.11
2018,6,10,6,30,460.0,86.0,3.5,13.1,230.0,544.45,455.98
2018,6,10,6,45,548.5,88.0,3.6,13.85,289.5,648.2,535.37
2018,6,10,7,0,637.0,90.0,3.7,14.6,349.0,745.85,606.75
2018,6,10,7,15,687.5,93.0,3.7,15.3,406.0,810.24,650.58
2018,6,10,7,30,738.0,96.0,3.7,16.0,463.0,874.17,692.89
2018,6,10,7,45,768.5,98.0,3.75,16.65,514.5,910.49,714.77
2018,6,10,8,0,799.0,100.0,3.8,17.3,566.0,950.81,739.28
2018,6,10,8,15,816.5,103.0,3.75,17.9,613.0,976.73,752.86
2018,6,10,8,30,834.0,106.0,3.7,18.5,660.0,999.72,764.38
2018,6,10,8,45,848.0,108.0,3.7,19.05,703.0,1014.81,770.98
2018,6,10,9,0,862.0,110.0,3.7,19.6,746.0,1014.07,766.97
2018,6,10,9,15,874.0,111.0,3.65,20.05,784.5,1019.47,767.36
2018,6,10,9,30,886.0,112.0,3.6,20.5,823.0,1021.49,765.57
2018,6,10,9,45,896.0,112.0,3.6,21.0,856.0,1016.99,759.81
2018,6,10,10,0,906.0,112.0,3.6,21.5,889.0,1009.05,751.98
2018,6,10,10,15,912.0,112.5,3.55,21.9,915.5,994.29,739.74
2018,6,10,10,30,918.0,113.0,3.5,22.3,942.0,976.18,725.47
2018,6,10,10,45,922.5,113.0,3.5,22.65,961.5,952.91,708.41
2018,6,10,11,0,927.0,113.0,3.5,23.0,981.0,926.5,689.36
2018,6,10,11,15,931.0,112.0,3.5,23.25,993.5,895.74,667.72
2018,6,10,11,30,935.0,111.0,3.5,23.5,1006.0,862.16,644.19
2018,6,10,11,45,938.0,109.0,3.55,23.75,1011.5,824.31,617.97
2018,6,10,12,0,941.0,107.0,3.6,24.0,1017.0,784.12,590.01
2018,6,10,12,15,941.0,106.0,3.7,24.1,1014.5,740.49,558.19
2018,6,10,12,30,941.0,105.0,3.8,24.2,1012.0,695.1,524.1
2018,6,10,12,45,939.5,104.5,3.9,24.35,1002.5,647.59,487.49
2018,6,10,13,0,938.0,104.0,4.0,24.5,993.0,598.76,448.92
2018,6,10,13,15,935.0,102.5,4.1,24.45,976.0,547.31,407.67
2018,6,10,13,30,932.0,101.0,4.2,24.4,959.0,495.04,364.58
2018,6,10,13,45,927.5,100.0,4.3,24.35,935.5,441.88,319.62
2018,6,10,14,0,923.0,99.0,4.4,24.3,912.0,388.43,273.43
2018,6,10,14,15,917.0,97.0,4.5,24.1,882.0,333.78,225.92
2018,6,10,14,30,911.0,95.0,4.6,23.9,852.0,279.42,178.85
2018,6,10,14,45,903.0,93.0,4.7,23.7,816.0,225.19,133.86
2018,6,10,15,0,895.0,91.0,4.8,23.5,780.0,171.86,94.34
2018,6,10,15,15,884.0,89.5,4.8,23.5,740.0,119.72,65.26
2018,6,10,15,30,873.0,88.0,4.8,23.5,700.0,76.14,58.47
2018,6,10,15,45,860.0,85.5,4.95,22.75,655.5,74.85,57.76
2018,6,10,16,0,847.0,83.0,5.1,22.0,611.0,73.42,56.91
2018,6,10,16,15,831.0,79.5,5.1,21.45,563.5,71.15,55.29
2018,6,10,16,30,815.0,76.0,5.1,20.9,516.0,68.72,53.53
2018,6,10,16,45,792.5,72.5,5.15,20.35,466.0,58.28,44.85
2018,6,10,17,0,770.0,69.0,5.2,19.8,416.0,56.28,43.39
2018,6,10,17,15,739.5,65.5,5.1,19.15,366.0,54.1,41.76
2018,6,10,17,30,709.0,62.0,5.0,18.5,316.0,51.87,40.04
2018,6,10,17,45,666.5,57.5,4.95,17.85,267.0,48.7,37.41
2018,6,10,18,0,624.0,53.0,4.9,17.2,218.0,45.48,34.64
2018,6,10,18,15,559.5,47.0,4.7,16.5,171.5,37.48,27.5
2018,6,10,18,30,495.0,41.0,4.5,15.8,125.0,33.13,23.41
2018,6,10,18,45,392.5,33.5,4.3,15.15,87.0,27.35,17.8
2018,6,10,19,0,290.0,26.0,4.1,14.5,49.0,21.6,9.72
2018,6,10,19,15,163.5,15.5,4.0,14.1,26.5,13.23,0.0
2018,6,10,19,30,37.0,5.0,3.9,13.7,4.0,0.0,0.0
2018,6,10,19,45,18.5,2.5,3.85,13.35,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,11,4,45,69.0,7.5,2.0,10.45,10.0,0.0,0.0
2018,6,11,5,0,138.0,15.0,2.2,10.8,20.0,102.12,0.0
2018,6,11,5,15,266.5,25.0,2.25,11.3,52.0,256.64,176.0
2018,6,11,5,30,395.0,35.0,2.3,11.8,84.0,377.78,308.04
2018,6,11,5,45,476.5,42.0,2.3,12.35,127.5,464.26,383.95
2018,6,11,6,0,558.0,49.0,2.3,12.9,171.0,555.92,459.27
2018,6,11,6,15,611.0,54.0,2.2,13.8,219.0,624.94,512.14
2018,6,11,6,30,664.0,59.0,2.1,14.7,267.0,690.62,559.37
2018,6,11,6,45,700.5,63.0,2.05,15.55,317.0,746.85,597.48
2018,6,11,7,0,737.0,67.0,2.0,16.4,367.0,802.64,633.48
2018,6,11,7,15,764.5,70.5,2.05,17.3,417.5,848.34,661.67
2018,6,11,7,30,792.0,74.0,2.1,18.2,468.0,892.46,687.99
2018,6,11,7,45,812.5,77.0,2.2,19.1,517.0,927.07,707.68
2018,6,11,8,0,833.0,80.0,2.3,20.0,566.0,947.97,717.86
2018,6,11,8,15,849.0,82.0,2.3,20.6,612.5,971.62,729.74
2018,6,11,8,30,865.0,84.0,2.3,21.2,659.0,992.41,739.6
2018,6,11,8,45,877.5,86.0,2.35,21.85,702.0,1006.56,745.52
2018,6,11,9,0,890.0,88.0,2.4,22.5,745.0,1017.46,749.45
2018,6,11,9,15,891.5,94.0,2.4,23.1,781.0,1018.37,746.65
2018,6,11,9,30,893.0,100.0,2.4,23.7,817.0,1015.7,741.79
2018,6,11,9,45,890.5,107.5,2.4,24.35,847.0,1007.07,733.16
2018,6,11,10,0,888.0,115.0,2.4,25.0,877.0,994.89,722.48
2018,6,11,10,15,894.5,116.5,2.4,25.45,904.0,981.92,712.07
2018,6,11,10,30,901.0,118.0,2.4,25.9,931.0,965.58,699.63
2018,6,11,10,45,906.5,118.0,2.45,26.35,951.5,943.58,684.15
2018,6,11,11,0,912.0,118.0,2.5,26.8,972.0,918.42,666.73
2018,6,11,11,15,915.5,118.5,2.5,27.15,985.5,888.96,646.38
2018,6,11,11,30,919.0,119.0,2.5,27.5,999.0,856.67,624.23
2018,6,11,11,45,920.5,119.5,2.55,27.85,1005.0,820.17,599.63
2018,6,11,12,0,922.0,120.0,2.6,28.2,1011.0,781.37,573.28
2018,6,11,12,15,924.0,118.5,2.7,28.4,1010.0,739.29,543.3
2018,6,11,12,30,926.0,117.0,2.8,28.6,1009.0,695.37,511.28
2018,6,11,12,45,927.5,114.5,2.85,28.8,1001.0,648.7,476.29
2018,6,11,13,0,929.0,112.0,2.9,29.0,993.0,600.53,439.29
2018,6,11,13,15,926.5,111.0,3.0,29.1,977.0,550.05,399.86
2018,6,11,13,30,924.0,110.0,3.1,29.2,961.0,498.71,358.6
2018,6,11,13,45,920.0,109.0,3.15,29.3,938.0,446.08,315.15
2018,6,11,14,0,916.0,108.0,3.2,29.4,915.0,393.11,270.45
2018,6,11,14,15,906.0,109.0,3.3,29.35,885.0,339.55,225.09
2018,6,11,14,30,896.0,110.0,3.4,29.3,855.0,286.63,180.49
2018,6,11,14,45,892.0,105.5,3.45,29.2,820.5,232.22,136.38
2018,6,11,15,0,888.0,101.0,3.5,29.1,786.0,178.33,97.12
2018,6,11,15,15,876.5,99.5,3.5,29.1,745.5,126.4,68.62
2018,6,11,15,30,865.0,98.0,3.5,29.1,705.0,81.87,61.75
2018,6,11,15,45,851.5,95.5,3.6,28.65,660.5,80.74,61.16
2018,6,11,16,0,838.0,93.0,3.7,28.2,616.0,69.65,52.31
2018,6,11,16,15,820.5,89.5,3.7,27.75,568.0,68.31,51.48
2018,6,11,16,30,803.0,86.0,3.7,27.3,520.0,66.85,50.54
2018,6,11,16,45,778.5,82.5,3.75,26.8,470.0,65.18,49.43
2018,6,11,17,0,754.0,79.0,3.8,26.3,420.0,63.44,48.25
2018,6,11,17,15,721.0,75.0,3.75,25.45,369.5,61.15,46.64
2018,6,11,17,30,688.0,71.0,3.7,24.6,319.0,53.95,40.79
2018,6,11,17,45,641.5,66.0,3.7,23.75,269.0,50.87,38.36
2018,6,11,18,0,595.0,61.0,3.7,22.9,219.0,47.77,35.78
2018,6,11,18,15,525.0,54.5,3.7,21.75,172.5,43.28,31.89
2018,6,11,18,30,455.0,48.0,3.7,20.6,126.0,38.79,27.78
2018,6,11,18,45,348.5,38.5,3.75,19.5,87.0,31.53,20.98
2018,6,11,19,0,242.0,29.0,3.8,18.4,48.0,24.2,11.61
2018,6,11,19,15,133.0,16.5,3.85,17.7,26.0,14.08,0.0
2018,6,11,19,30,24.0,4.0,3.9,17.0,4.0,0.0,0.0
2018,6,11,19,45,12.0,2.0,3.95,16.3,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,12,4,45,76.5,8.0,1.95,12.2,10.5,0.0,0.0
2018,6,12,5,0,153.0,16.0,2.1,12.6,21.0,112.62,0.0
2018,6,12,5,15,287.0,25.5,2.2,13.25,54.0,271.18,184.78
2018,6,12,5,30,421.0,35.0,2.3,13.9,87.0,396.65,320.39
2018,6,12,5,45,504.0,41.0,2.45,14.55,131.0,483.88,396.51
2018,6,12,6,0,587.0,47.0,2.6,15.2,175.0,569.68,466.95
2018,6,12,6,15,639.5,52.0,2.5,16.0,224.0,640.36,520.99
2018,6,12,6,30,692.0,57.0,2.4,16.8,273.0,712.33,572.8
2018,6,12,6,45,729.0,60.5,2.3,17.65,324.0,769.08,610.56
2018,6,12,7,0,766.0,64.0,2.2,18.5,375.0,825.37,646.12
2018,6,12,7,15,792.5,67.0,2.2,19.65,426.0,870.1,672.13
2018,6,12,7,30,819.0,70.0,2.2,20.8,477.0,902.36,688.76
2018,6,12,7,45,838.5,72.5,2.15,21.95,526.5,935.65,705.18
2018,6,12,8,0,858.0,75.0,2.1,23.1,576.0,966.55,719.5
2018,6,12,8,15,873.5,77.0,2.2,23.95,622.5,990.09,731.23
2018,6,12,8,30,889.0,79.0,2.3,24.8,669.0,1010.69,741.05
2018,6,12,8,45,900.5,81.0,2.4,25.6,712.5,1024.05,746.36
2018,6,12,9,0,912.0,83.0,2.5,26.4,756.0,1034.08,749.66
2018,6,12,9,15,921.0,84.5,2.6,27.0,794.0,1037.53,749.48
2018,6,12,9,30,930.0,86.0,2.7,27.6,832.0,1037.48,747.24
2018,6,12,9,45,937.5,86.5,2.8,28.2,865.0,1031.27,741.23
2018,6,12,10,0,945.0,87.0,2.9,28.8,898.0,1021.53,733.16
2018,6,12,10,15,950.0,88.5,3.0,29.2,925.0,1006.91,722.67
2018,6,12,10,30,955.0,90.0,3.1,29.6,952.0,988.81,710.06
2018,6,12,10,45,958.0,90.5,3.2,30.05,971.5,964.47,693.38
2018,6,12,11,0,961.0,91.0,3.3,30.5,991.0,936.95,674.68
2018,6,12,11,15,963.0,92.0,3.4,30.65,1004.0,905.96,654.5
2018,6,12,11,30,965.0,93.0,3.5,30.8,1017.0,872.07,632.33
2018,6,12,11,45,965.5,93.5,3.6,30.95,1022.5,833.86,607.15
2018,6,12,12,0,966.0,94.0,3.7,31.1,1028.0,793.28,580.19
2018,6,12,12,15,964.5,95.0,3.8,31.1,1026.0,749.56,549.82
2018,6,12,12,30,963.0,96.0,3.9,31.1,1024.0,704.04,516.7
2018,6,12,12,45,959.0,97.5,4.0,31.05,1014.5,655.79,480.88
2018,6,12,13,0,955.0,99.0,4.1,31.0,1005.0,606.32,443.17
2018,6,12,13,15,952.0,98.5,4.2,30.85,988.5,554.88,403.12
2018,6,12,13,30,949.0,98.0,4.3,30.7,972.0,502.58,361.18
2018,6,12,13,45,945.0,96.5,4.35,30.55,948.5,448.49,316.68
2018,6,12,14,0,941.0,95.0,4.4,30.4,925.0,394.04,270.84
2018,6,12,14,15,935.0,94.0,4.45,30.15,895.5,339.19,224.19
2018,6,12,14,30,929.0,93.0,4.5,29.9,866.0,284.58,177.95
2018,6,12,14,45,922.0,91.5,4.55,29.65,831.0,229.92,133.5
2018,6,12,15,0,915.0,90.0,4.6,29.4,796.0,176.03,94.2
2018,6,12,15,15,904.5,88.5,4.6,29.4,755.5,122.85,64.66
2018,6,12,15,30,894.0,87.0,4.6,29.4,715.0,75.95,56.87
2018,6,12,15,45,881.5,84.5,4.55,28.7,670.5,74.63,56.14
2018,6,12,16,0,869.0,82.0,4.5,28.0,626.0,73.18,55.28
2018,6,12,16,15,853.5,79.5,4.45,27.45,578.5,71.53,54.22
2018,6,12,16,30,838.0,77.0,4.4,26.9,531.0,69.75,53.05
2018,6,12,16,45,815.5,74.0,4.35,26.3,480.5,59.63,44.86
2018,6,12,17,0,793.0,71.0,4.3,25.7,430.0,58.0,43.77
2018,6,12,17,15,763.5,67.0,4.25,24.8,379.0,55.48,41.94
2018,6,12,17,30,734.0,63.0,4.2,23.9,328.0,52.88,39.99
2018,6,12,17,45,690.0,59.0,4.15,23.0,277.5,50.09,37.81
2018,6,12,18,0,646.0,55.0,4.1,22.1,227.0,47.31,35.51
2018,6,12,18,15,581.0,49.0,4.05,21.05,179.5,39.16,28.43
2018,6,12,18,30,516.0,43.0,4.0,20.0,132.0,34.84,24.47
2018,6,12,18,45,410.5,36.0,3.9,18.95,92.5,29.52,19.37
2018,6,12,19,0,305.0,29.0,3.8,17.9,53.0,24.3,11.98
2018,6,12,19,15,172.0,17.0,3.9,17.2,29.0,14.51,0.0
2018,6,12,19,30,39.0,5.0,4.0,16.5,5.0,4.27,0.0
2018,6,12,19,45,19.5,2.5,4.05,15.85,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
