Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,22,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,13,4,45,72.5,8.0,3.2,11.1,10.5,0.0,0.0
2018,6,13,5,0,145.0,16.0,3.3,11.3,21.0,107.39,0.0
2018,6,13,5,15,281.0,26.0,3.25,11.9,54.5,267.33,183.55
2018,6,13,5,30,417.0,36.0,3.2,12.5,88.0,394.69,321.82
2018,6,13,5,45,503.0,42.5,3.15,13.1,133.0,485.01,401.14
2018,6,13,6,0,589.0,49.0,3.1,13.7,178.0,580.59,479.65
2018,6,13,6,15,643.5,54.0,3.05,14.45,227.5,646.03,530.57
2018,6,13,6,30,698.0,59.0,3.0,15.2,277.0,719.99,585.12
2018,6,13,6,45,736.0,62.5,2.9,15.95,328.5,777.93,624.72
2018,6,13,7,0,774.0,66.0,2.8,16.7,380.0,835.39,662.14
2018,6,13,7,15,801.0,69.5,2.7,17.45,432.0,881.49,689.9
2018,6,13,7,30,828.0,73.0,2.6,18.2,484.0,925.9,715.5
2018,6,13,7,45,848.0,75.5,2.5,18.9,534.0,948.91,725.75
2018,6,13,8,0,868.0,78.0,2.4,19.6,584.0,980.38,741.63
2018,6,13,8,15,882.5,79.5,2.4,20.45,630.5,1002.33,751.36
2018,6,13,8,30,897.0,81.0,2.4,21.3,677.0,1021.32,759.15
2018,6,13,8,45,908.5,82.5,2.35,22.1,720.0,1034.08,762.48
2018,6,13,9,0,920.0,84.0,2.3,22.9,763.0,1043.51,763.76
2018,6,13,9,15,925.5,87.5,2.3,23.55,800.5,1045.7,761.56
2018,6,13,9,30,931.0,91.0,2.3,24.2,838.0,1044.3,757.31
2018,6,13,9,45,933.5,95.0,2.35,24.9,870.0,1036.84,749.83
2018,6,13,10,0,936.0,99.0,2.4,25.6,902.0,1025.79,740.28
2018,6,13,10,15,941.5,100.0,2.4,26.2,929.0,1011.01,728.29
2018,6,13,10,30,947.0,101.0,2.4,26.8,956.0,992.77,714.3
2018,6,13,10,45,951.0,101.5,2.45,27.35,976.0,969.28,697.74
2018,6,13,11,0,955.0,102.0,2.5,27.9,996.0,942.56,679.21
2018,6,13,11,15,957.0,102.5,2.6,28.3,1009.0,911.03,658.4
2018,6,13,11,30,959.0,103.0,2.7,28.7,1022.0,876.64,635.64
2018,6,13,11,45,959.5,103.0,2.8,29.1,1027.0,838.0,609.94
2018,6,13,12,0,960.0,103.0,2.9,29.5,1032.0,797.03,582.5
2018,6,13,12,15,957.0,105.0,3.05,29.7,1029.5,753.13,551.94
2018,6,13,12,30,954.0,107.0,3.2,29.9,1027.0,707.54,518.87
2018,6,13,12,45,948.5,109.0,3.35,30.1,1016.5,658.97,482.81
2018,6,13,13,0,943.0,111.0,3.5,30.3,1006.0,609.34,444.96
2018,6,13,13,15,940.0,110.0,3.75,30.2,989.5,558.0,405.5
2018,6,13,13,30,937.0,109.0,4.0,30.1,973.0,505.82,364.03
2018,6,13,13,45,932.0,108.5,4.2,30.0,949.5,452.53,320.36
2018,6,13,14,0,927.0,108.0,4.4,29.9,926.0,398.97,275.35
2018,6,13,14,15,920.5,106.5,4.6,29.5,896.0,344.25,229.18
2018,6,13,14,30,914.0,105.0,4.8,29.1,866.0,289.85,183.28
2018,6,13,14,45,904.5,104.0,4.95,28.75,830.0,235.73,139.29
2018,6,13,15,0,895.0,103.0,5.1,28.4,794.0,182.64,100.46
2018,6,13,15,15,883.5,101.0,5.1,28.4,753.0,130.02,70.75
2018,6,13,15,30,872.0,99.0,5.1,28.4,712.0,82.56,62.54
2018,6,13,15,45,858.5,96.0,5.35,27.2,667.0,81.15,61.9
2018,6,13,16,0,845.0,93.0,5.6,26.0,622.0,79.58,61.09
2018,6,13,16,15,827.0,90.0,5.6,25.25,574.0,68.7,52.35
2018,6,13,16,30,809.0,87.0,5.6,24.5,526.0,67.58,51.77
2018,6,13,16,45,786.0,83.0,5.65,23.7,476.0,65.6,50.44
2018,6,13,17,0,763.0,79.0,5.7,22.9,426.0,63.5,49.0
2018,6,13,17,15,731.5,75.0,5.6,22.0,375.0,61.22,47.39
2018,6,13,17,30,700.0,71.0,5.5,21.1,324.0,58.87,45.67
2018,6,13,17,45,655.5,65.5,5.45,20.2,274.0,50.57,38.67
2018,6,13,18,0,611.0,60.0,5.4,19.3,224.0,47.05,35.71
2018,6,13,18,15,545.0,53.5,5.25,18.45,177.0,42.53,31.7
2018,6,13,18,30,479.0,47.0,5.1,17.6,130.0,37.99,27.47
2018,6,13,18,45,376.5,38.5,5.0,16.75,91.0,31.55,21.32
2018,6,13,19,0,274.0,30.0,4.9,15.9,52.0,25.11,12.94
2018,6,13,19,15,153.5,17.5,4.9,15.4,28.5,14.94,0.0
2018,6,13,19,30,33.0,5.0,4.9,14.9,5.0,4.27,0.0
2018,6,13,19,45,16.5,2.5,4.9,14.35,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,14,4,45,54.5,8.0,4.1,10.85,10.0,0.0,0.0
2018,6,14,5,0,109.0,16.0,4.2,11.0,20.0,84.07,0.0
2018,6,14,5,15,234.5,28.0,4.2,11.4,52.5,236.39,162.31
2018,6,14,5,30,360.0,40.0,4.2,11.8,85.0,356.66,293.04
2018,6,14,5,45,447.5,47.5,4.25,12.2,128.5,448.29,375.05
2018,6,14,6,0,535.0,55.0,4.3,12.6,172.0,544.88,456.56
2018,6,14,6,15,591.5,61.0,4.25,13.0,221.0,617.87,515.48
2018,6,14,6,30,648.0,67.0,4.2,13.4,270.0,692.7,573.0
2018,6,14,6,45,687.5,72.0,4.15,13.8,321.0,752.06,616.23
2018,6,14,7,0,727.0,77.0,4.1,14.2,372.0,805.76,653.68
2018,6,14,7,15,757.5,80.5,4.0,14.7,423.5,854.32,685.61
2018,6,14,7,30,788.0,84.0,3.9,15.2,475.0,901.34,715.44
2018,6,14,7,45,812.0,86.0,3.8,15.65,525.5,938.13,737.31
2018,6,14,8,0,836.0,88.0,3.7,16.1,576.0,972.57,757.11
2018,6,14,8,15,853.0,90.5,3.65,16.65,623.5,986.14,762.15
2018,6,14,8,30,870.0,93.0,3.6,17.2,671.0,1008.48,773.43
2018,6,14,8,45,883.5,95.0,3.55,17.75,714.5,1023.56,779.61
2018,6,14,9,0,897.0,97.0,3.5,18.3,758.0,1035.36,783.67
2018,6,14,9,15,909.0,97.0,3.55,18.8,797.0,1039.96,783.95
2018,6,14,9,30,921.0,97.0,3.6,19.3,836.0,1041.13,782.13
2018,6,14,9,45,931.0,97.0,3.6,19.85,870.0,1036.78,776.28
2018,6,14,10,0,941.0,97.0,3.6,20.4,904.0,1028.88,768.29
2018,6,14,10,15,946.5,98.0,3.7,20.8,931.0,1014.12,757.06
2018,6,14,10,30,952.0,99.0,3.8,21.2,958.0,995.88,743.66
2018,6,14,10,45,955.5,99.5,3.9,21.6,978.0,971.92,726.5
2018,6,14,11,0,959.0,100.0,4.0,22.0,998.0,944.75,707.22
2018,6,14,11,15,961.0,101.0,4.15,22.2,1011.5,913.65,686.07
2018,6,14,11,30,963.0,102.0,4.3,22.4,1025.0,879.66,662.83
2018,6,14,11,45,964.0,102.0,4.45,22.65,1030.5,841.33,636.34
2018,6,14,12,0,965.0,102.0,4.6,22.9,1036.0,800.62,608.3
2018,6,14,12,15,962.5,103.5,4.7,22.9,1033.5,756.53,576.3
2018,6,14,12,30,960.0,105.0,4.8,22.9,1031.0,710.71,541.64
2018,6,14,12,45,955.5,106.0,4.95,22.9,1020.5,661.8,504.0
2018,6,14,13,0,951.0,107.0,5.1,22.9,1010.0,611.76,464.41
2018,6,14,13,15,947.5,106.0,5.2,22.7,993.0,559.86,422.48
2018,6,14,13,30,944.0,105.0,5.3,22.5,976.0,507.16,378.66
2018,6,14,13,45,939.0,104.5,5.4,22.35,952.5,453.59,332.85
2018,6,14,14,0,934.0,104.0,5.5,22.2,929.0,399.74,285.74
2018,6,14,14,15,928.0,103.0,5.5,21.9,899.5,345.18,237.56
2018,6,14,14,30,922.0,102.0,5.5,21.6,870.0,290.87,189.8
2018,6,14,14,45,914.0,99.5,5.5,21.35,834.0,235.7,143.25
2018,6,14,15,0,906.0,97.0,5.5,21.1,798.0,181.43,101.99
2018,6,14,15,15,895.0,95.5,5.5,21.1,757.5,128.62,71.09
2018,6,14,15,30,884.0,94.0,5.5,21.1,717.0,79.87,62.19
2018,6,14,15,45,871.0,91.5,5.4,20.4,672.0,78.68,61.55
2018,6,14,16,0,858.0,89.0,5.3,19.7,627.0,77.34,60.77
2018,6,14,16,15,841.0,85.5,5.2,19.3,578.5,75.15,59.19
2018,6,14,16,30,824.0,82.0,5.1,18.9,530.0,64.34,50.17
2018,6,14,16,45,801.5,78.5,5.0,18.5,480.0,62.57,48.91
2018,6,14,17,0,779.0,75.0,4.9,18.1,430.0,60.72,47.56
2018,6,14,17,15,747.5,71.0,4.8,17.6,378.5,58.3,45.7
2018,6,14,17,30,716.0,67.0,4.7,17.1,327.0,55.81,43.74
2018,6,14,17,45,671.0,62.5,4.65,16.6,276.5,52.75,41.19
2018,6,14,18,0,626.0,58.0,4.6,16.1,226.0,45.59,34.91
2018,6,14,18,15,558.0,52.0,4.45,15.55,179.0,41.37,31.09
2018,6,14,18,30,490.0,46.0,4.3,15.0,132.0,37.17,27.09
2018,6,14,18,45,384.0,37.5,4.15,14.45,92.0,30.67,20.82
2018,6,14,19,0,278.0,29.0,4.0,13.9,52.0,24.15,12.58
2018,6,14,19,15,156.0,17.0,3.95,13.55,28.5,14.51,0.0
2018,6,14,19,30,34.0,5.0,3.9,13.2,5.0,4.27,0.0
2018,6,14,19,45,17.0,2.5,3.85,12.85,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,4,45,51.0,8.0,3.85,11.0,10.0,0.0,0.0
2018,6,15,5,0,102.0,16.0,4.0,11.2,20.0,79.49,0.0
2018,6,15,5,15,223.5,28.0,4.1,11.6,51.5,229.21,156.73
2018,6,15,5,30,345.0,40.0,4.2,12.0,83.0,345.47,283.64
2018,6,15,5,45,434.0,47.5,4.35,12.4,126.0,437.66,366.35
2018,6,15,6,0,523.0,55.0,4.5,12.8,169.0,534.93,448.83
2018,6,15,6,15,580.0,61.0,4.55,13.25,217.5,607.93,508.28
2018,6,15,6,30,637.0,67.0,4.6,13.7,266.0,682.83,566.6
2018,6,15,6,45,675.5,71.5,4.6,14.15,316.0,740.27,608.87
2018,6,15,7,0,714.0,76.0,4.6,14.6,366.0,792.19,645.45
2018,6,15,7,15,743.0,80.0,4.65,15.05,416.5,839.66,677.89
2018,6,15,7,30,772.0,84.0,4.7,15.5,467.0,885.6,708.44
2018,6,15,7,45,794.0,86.5,4.75,15.95,516.0,920.84,730.62
2018,6,15,8,0,816.0,89.0,4.8,16.4,565.0,953.72,750.87
2018,6,15,8,15,832.0,91.5,4.8,16.8,611.0,977.93,764.51
2018,6,15,8,30,848.0,94.0,4.8,17.2,657.0,987.3,767.69
2018,6,15,8,45,860.5,96.5,4.85,17.6,699.5,1001.92,775.18
2018,6,15,9,0,873.0,99.0,4.9,18.0,742.0,1013.33,780.47
2018,6,15,9,15,881.0,101.5,4.95,18.3,779.5,1016.81,780.7
2018,6,15,9,30,889.0,104.0,5.0,18.6,817.0,1016.88,778.78
2018,6,15,9,45,894.0,107.0,5.0,18.9,849.0,1011.04,772.53
2018,6,15,10,0,899.0,110.0,5.0,19.2,881.0,1001.73,764.1
2018,6,15,10,15,905.0,111.5,5.05,19.4,908.0,988.43,753.78
2018,6,15,10,30,911.0,113.0,5.1,19.6,935.0,971.75,741.25
2018,6,15,10,45,916.0,113.5,5.15,19.8,955.5,949.85,725.21
2018,6,15,11,0,921.0,114.0,5.2,20.0,976.0,924.78,707.03
2018,6,15,11,15,924.0,114.0,5.3,20.0,989.0,894.48,686.04
2018,6,15,11,30,927.0,114.0,5.4,20.0,1002.0,861.39,662.99
2018,6,15,11,45,929.0,113.5,5.5,20.0,1008.0,824.48,637.07
2018,6,15,12,0,931.0,113.0,5.6,20.0,1014.0,785.24,609.28
2018,6,15,12,15,929.5,114.0,5.7,19.9,1012.0,742.64,577.15
2018,6,15,12,30,928.0,115.0,5.8,19.8,1010.0,698.34,542.78
2018,6,15,12,45,924.5,115.5,5.9,19.7,1000.5,650.97,505.25
2018,6,15,13,0,921.0,116.0,6.0,19.6,991.0,602.48,465.87
2018,6,15,13,15,919.0,115.0,6.05,19.4,975.5,552.73,424.53
2018,6,15,13,30,917.0,114.0,6.1,19.2,960.0,502.07,381.32
2018,6,15,13,45,913.5,112.0,6.15,19.0,937.0,449.4,335.43
2018,6,15,14,0,910.0,110.0,6.2,18.8,914.0,396.36,288.24
2018,6,15,14,15,904.5,108.0,6.2,18.45,885.0,342.55,240.0
2018,6,15,14,30,899.0,106.0,6.2,18.1,856.0,288.96,192.16
2018,6,15,14,45,892.0,103.5,6.2,17.8,821.0,235.2,146.0
2018,6,15,15,0,885.0,101.0,6.2,17.5,786.0,182.22,104.96
2018,6,15,15,15,873.5,99.0,6.2,17.5,745.5,130.17,73.72
2018,6,15,15,30,862.0,97.0,6.2,17.5,705.0,81.16,64.21
2018,6,15,15,45,850.0,93.5,6.1,16.8,661.0,79.46,63.13
2018,6,15,16,0,838.0,90.0,6.0,16.1,617.0,77.58,61.87
2018,6,15,16,15,822.5,86.5,5.9,15.8,570.0,66.23,52.28
2018,6,15,16,30,807.0,83.0,5.8,15.5,523.0,64.73,51.22
2018,6,15,16,45,785.5,79.0,5.65,15.15,473.5,62.67,49.67
2018,6,15,17,0,764.0,75.0,5.5,14.8,424.0,60.5,48.0
2018,6,15,17,15,732.0,71.5,5.35,14.45,373.5,58.47,46.44
2018,6,15,17,30,700.0,68.0,5.2,14.1,323.0,56.42,44.81
2018,6,15,17,45,654.5,64.0,5.1,13.75,273.5,49.39,38.68
2018,6,15,18,0,609.0,60.0,5.0,13.4,224.0,46.98,36.55
2018,6,15,18,15,537.5,54.0,4.75,12.95,177.0,42.83,32.74
2018,6,15,18,30,466.0,48.0,4.5,12.5,130.0,38.7,28.76
2018,6,15,18,45,356.5,39.5,4.3,12.1,91.0,32.29,22.47
2018,6,15,19,0,247.0,31.0,4.1,11.7,52.0,25.89,14.23
2018,6,15,19,15,137.0,18.0,4.05,11.5,28.5,15.36,0.0
2018,6,15,19,30,27.0,5.0,4.0,11.3,5.0,4.27,0.0
2018,6,15,19,45,13.5,2.5,3.9,11.1,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,16,4,45,43.5,8.0,1.95,11.1,9.5,0.0,0.0
2018,6,16,5,0,87.0,16.0,2.1,11.3,19.0,69.77,0.0
2018,6,16,5,15,204.0,29.0,2.2,11.65,50.5,217.49,147.42
2018,6,16,5,30,321.0,42.0,2.3,12.0,82.0,329.19,268.52
2018,6,16,5,45,412.5,50.0,2.4,12.35,125.0,423.62,352.02
2018,6,16,6,0,504.0,58.0,2.5,12.7,168.0,523.08,434.73
2018,6,16,6,15,563.5,64.5,2.5,13.15,216.5,598.45,494.51
2018,6,16,6,30,623.0,71.0,2.5,13.6,265.0,675.82,552.99
2018,6,16,6,45,666.0,75.5,2.5,14.05,316.0,737.06,596.76
2018,6,16,7,0,709.0,80.0,2.5,14.5,367.0,798.35,638.91
2018,6,16,7,15,739.0,83.5,2.45,15.1,417.5,840.07,664.77
2018,6,16,7,30,769.0,87.0,2.4,15.7,468.0,886.34,693.15
2018,6,16,7,45,791.5,90.0,2.4,16.25,517.5,922.71,714.4
2018,6,16,8,0,814.0,93.0,2.4,16.8,567.0,956.73,733.72
2018,6,16,8,15,831.5,95.0,2.4,17.4,613.5,981.82,746.58
2018,6,16,8,30,849.0,97.0,2.4,18.0,660.0,991.92,749.37
2018,6,16,8,45,862.5,99.0,2.45,18.6,703.0,1006.94,756.24
2018,6,16,9,0,876.0,101.0,2.5,19.2,746.0,1018.77,760.99
2018,6,16,9,15,885.0,103.0,2.6,19.75,784.0,1022.69,761.32
2018,6,16,9,30,894.0,105.0,2.7,20.3,822.0,1023.19,759.61
2018,6,16,9,45,901.0,107.0,2.75,20.85,855.0,1018.23,753.97
2018,6,16,10,0,908.0,109.0,2.8,21.4,888.0,1009.79,746.26
2018,6,16,10,15,914.5,110.0,2.95,21.8,915.0,996.38,736.74
2018,6,16,10,30,921.0,111.0,3.1,22.2,942.0,979.56,725.03
2018,6,16,10,45,925.5,111.5,3.25,22.6,962.5,957.06,709.56
2018,6,16,11,0,930.0,112.0,3.4,23.0,983.0,931.38,691.96
2018,6,16,11,15,933.0,112.0,3.6,23.25,996.0,900.9,671.75
2018,6,16,11,30,936.0,112.0,3.8,23.5,1009.0,867.6,649.43
2018,6,16,11,45,937.0,112.5,4.0,23.75,1015.0,830.5,624.27
2018,6,16,12,0,938.0,113.0,4.2,24.0,1021.0,791.08,597.25
2018,6,16,12,15,937.0,113.5,4.4,24.0,1019.0,748.18,566.27
2018,6,16,12,30,936.0,114.0,4.6,24.0,1017.0,703.54,533.23
2018,6,16,12,45,933.0,114.0,4.85,24.05,1007.5,655.79,497.04
2018,6,16,13,0,930.0,114.0,5.1,24.1,998.0,606.86,458.77
2018,6,16,13,15,927.5,113.5,5.3,23.85,982.5,556.82,418.79
2018,6,16,13,30,925.0,113.0,5.5,23.6,967.0,505.89,376.77
2018,6,16,13,45,920.0,112.5,5.75,23.4,944.0,453.24,332.17
2018,6,16,14,0,915.0,112.0,6.0,23.2,921.0,400.33,286.21
2018,6,16,14,15,908.5,110.5,6.15,22.75,891.5,346.27,238.85
2018,6,16,14,30,902.0,109.0,6.3,22.3,862.0,292.52,191.84
2018,6,16,14,45,893.5,108.0,6.45,21.9,827.5,239.22,146.87
2018,6,16,15,0,885.0,107.0,6.6,21.5,793.0,186.82,106.93
2018,6,16,15,15,874.0,105.0,6.6,21.5,752.5,134.72,75.87
2018,6,16,15,30,863.0,103.0,6.6,21.5,712.0,84.64,66.12
2018,6,16,15,45,849.5,100.5,6.75,20.3,668.0,83.61,65.77
2018,6,16,16,0,836.0,98.0,6.9,19.1,624.0,72.7,56.96
2018,6,16,16,15,819.0,95.0,6.9,18.5,577.0,71.83,56.53
2018,6,16,16,30,802.0,92.0,6.9,17.9,530.0,70.88,56.04
2018,6,16,16,45,778.0,88.5,6.85,17.3,480.0,69.38,55.07
2018,6,16,17,0,754.0,85.0,6.8,16.7,430.0,67.81,54.03
2018,6,16,17,15,719.0,81.0,6.75,16.1,378.5,60.16,47.61
2018,6,16,17,30,684.0,77.0,6.7,15.5,327.0,58.15,46.08
2018,6,16,17,45,635.0,72.5,6.6,14.9,277.0,55.6,44.01
2018,6,16,18,0,586.0,68.0,6.5,14.3,227.0,53.08,41.84
2018,6,16,18,15,511.5,61.5,6.25,13.8,179.5,48.79,37.92
2018,6,16,18,30,437.0,55.0,6.0,13.3,132.0,44.54,33.81
2018,6,16,18,45,326.0,45.0,5.8,12.8,92.5,34.76,24.55
2018,6,16,19,0,215.0,35.0,5.6,12.3,53.0,27.11,15.28
2018,6,16,19,15,117.5,20.0,5.45,12.05,29.0,17.07,0.0
2018,6,16,19,30,20.0,5.0,5.3,11.8,5.0,4.27,0.0
2018,6,16,19,45,10.0,2.5,5.2,11.55,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,17,4,45,26.5,8.0,2.15,11.95,9.0,0.0,0.0
2018,6,17,5,0,53.0,16.0,2.2,12.1,18.0,47.81,0.0
2018,6,17,5,15,138.0,30.5,2.25,12.3,45.5,174.6,116.47
2018,6,17,5,30,223.0,45.0,2.3,12.5,73.0,263.08,213.83
2018,6,17,5,45,255.5,53.0,2.4,12.75,98.5,302.59,252.35
2018,6,17,6,0,288.0,61.0,2.5,13.0,124.0,345.29,290.89
2018,6,17,6,15,176.5,83.5,2.5,13.2,125.0,269.46,227.18
2018,6,17,6,30,65.0,106.0,2.5,13.4,126.0,169.71,141.07
2018,6,17,6,45,177.0,127.0,2.5,13.65,195.5,312.26,262.45
2018,6,17,7,0,289.0,148.0,2.5,13.9,265.0,463.3,384.47
2018,6,17,7,15,294.5,169.5,2.45,14.15,302.5,498.19,409.0
2018,6,17,7,30,300.0,191.0,2.4,14.4,340.0,531.69,432.5
2018,6,17,7,45,232.0,221.0,2.35,14.7,343.0,501.6,404.8
2018,6,17,8,0,164.0,251.0,2.3,15.0,346.0,445.38,357.8
2018,6,17,8,15,180.5,274.0,2.25,15.5,387.0,485.07,386.74
2018,6,17,8,30,197.0,297.0,2.2,16.0,428.0,523.75,413.8
2018,6,17,8,45,215.5,315.5,2.15,16.45,467.0,558.07,437.34
2018,6,17,9,0,234.0,334.0,2.1,16.9,506.0,591.18,459.6
2018,6,17,9,15,379.0,298.5,2.0,17.4,594.5,713.25,548.55
2018,6,17,9,30,524.0,263.0,1.9,17.9,683.0,833.38,631.17
2018,6,17,9,45,688.5,198.5,1.85,18.35,774.0,925.06,691.78
2018,6,17,10,0,853.0,134.0,1.8,18.8,865.0,981.6,725.15
2018,6,17,10,15,869.0,130.0,1.8,19.25,895.0,972.88,716.65
2018,6,17,10,30,885.0,126.0,1.8,19.7,925.0,960.73,706.82
2018,6,17,10,45,891.0,126.0,1.8,20.15,945.5,939.68,691.37
2018,6,17,11,0,897.0,126.0,1.8,20.6,966.0,915.5,674.06
2018,6,17,11,15,901.0,126.0,1.85,21.0,979.5,886.57,654.38
2018,6,17,11,30,905.0,126.0,1.9,21.4,993.0,854.83,632.84
2018,6,17,11,45,907.5,125.0,1.95,21.8,999.0,818.49,608.12
2018,6,17,12,0,910.0,124.0,2.0,22.2,1005.0,779.87,581.69
2018,6,17,12,15,911.0,123.5,2.05,22.45,1004.0,738.53,551.66
2018,6,17,12,30,912.0,123.0,2.1,22.7,1003.0,695.41,519.69
2018,6,17,12,45,911.0,122.0,2.15,23.0,994.5,649.11,484.58
2018,6,17,13,0,910.0,121.0,2.2,23.3,986.0,601.53,447.61
2018,6,17,13,15,908.0,119.0,2.25,23.45,970.0,551.61,408.17
2018,6,17,13,30,906.0,117.0,2.3,23.6,954.0,500.83,366.9
2018,6,17,13,45,902.0,116.0,2.35,23.75,931.5,449.21,323.84
2018,6,17,14,0,898.0,115.0,2.4,23.9,909.0,397.26,279.48
2018,6,17,14,15,892.0,113.0,2.45,23.9,880.0,343.91,233.62
2018,6,17,14,30,886.0,111.0,2.5,23.9,851.0,290.85,188.03
2018,6,17,14,45,878.0,109.0,2.55,23.95,816.5,237.88,144.1
2018,6,17,15,0,870.0,107.0,2.6,24.0,782.0,185.78,104.93
2018,6,17,15,15,858.5,105.0,2.6,24.0,742.0,134.46,74.77
2018,6,17,15,30,847.0,103.0,2.6,24.0,702.0,84.75,65.42
2018,6,17,15,45,832.5,100.5,2.75,23.8,657.5,72.73,55.67
2018,6,17,16,0,818.0,98.0,2.9,23.6,613.0,72.34,55.57
2018,6,17,16,15,799.0,94.5,3.0,23.3,565.0,71.12,54.8
2018,6,17,16,30,780.0,91.0,3.1,23.0,517.0,69.8,53.94
2018,6,17,16,45,755.0,87.5,3.2,22.7,467.5,68.29,52.91
2018,6,17,17,0,730.0,84.0,3.3,22.4,418.0,66.71,51.82
2018,6,17,17,15,695.5,79.5,3.5,21.8,367.5,58.8,45.33
2018,6,17,17,30,661.0,75.0,3.7,21.2,317.0,56.41,43.51
2018,6,17,17,45,613.5,70.0,3.85,20.6,268.0,53.47,41.14
2018,6,17,18,0,566.0,65.0,4.0,20.0,219.0,50.51,38.64
2018,6,17,18,15,498.0,58.0,4.1,19.15,173.0,45.78,34.47
2018,6,17,18,30,430.0,51.0,4.2,18.3,127.0,41.01,30.06
2018,6,17,18,45,331.0,41.0,4.3,17.4,89.0,33.45,22.97
2018,6,17,19,0,232.0,31.0,4.4,16.5,51.0,24.1,12.82
2018,6,17,19,15,129.5,18.0,4.45,15.9,28.0,15.36,0.0
2018,6,17,19,30,27.0,5.0,4.5,15.3,5.0,4.27,0.0
2018,6,17,19,45,13.5,2.5,4.55,14.65,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,18,4,45,27.0,5.0,2.45,11.55,6.0,0.0,0.0
2018,6,18,5,0,54.0,10.0,2.7,11.9,12.0,43.31,0.0
2018,6,18,5,15,108.5,20.0,2.8,12.4,31.0,132.08,86.81
2018,6,18,5,30,163.0,30.0,2.9,12.9,50.0,191.62,155.63
2018,6,18,5,45,165.5,37.0,3.0,13.4,65.0,205.62,171.44
2018,6,18,6,0,168.0,44.0,3.1,13.9,80.0,220.46,185.83
2018,6,18,6,15,84.5,57.5,3.05,14.4,75.5,138.12,115.11
2018,6,18,6,30,1.0,71.0,3.0,14.9,71.0,61.29,46.78
2018,6,18,6,45,14.5,107.5,2.95,15.4,113.0,110.63,88.92
2018,6,18,7,0,28.0,144.0,2.9,15.9,155.0,176.55,143.7
2018,6,18,7,15,113.5,170.0,2.8,16.5,225.0,305.49,250.54
2018,6,18,7,30,199.0,196.0,2.7,17.1,295.0,418.4,340.19
2018,6,18,7,45,439.5,162.0,2.65,17.65,409.5,657.88,525.45
2018,6,18,8,0,680.0,128.0,2.6,18.2,524.0,871.88,675.61
2018,6,18,8,15,749.5,115.5,2.6,18.75,585.0,923.59,705.97
2018,6,18,8,30,819.0,103.0,2.6,19.3,646.0,980.89,740.94
2018,6,18,8,45,833.5,105.0,2.6,19.9,688.5,984.43,739.17
2018,6,18,9,0,848.0,107.0,2.6,20.5,731.0,997.26,744.28
2018,6,18,9,15,855.0,111.0,2.65,21.0,768.5,1001.44,744.43
2018,6,18,9,30,862.0,115.0,2.7,21.5,806.0,1002.22,742.56
2018,6,18,9,45,865.5,119.0,2.75,22.0,837.0,996.08,736.32
2018,6,18,10,0,869.0,123.0,2.8,22.5,868.0,986.55,728.06
2018,6,18,10,15,876.0,123.5,2.9,22.95,894.5,973.59,718.26
2018,6,18,10,30,883.0,124.0,3.0,23.4,921.0,957.33,706.4
2018,6,18,10,45,888.0,125.0,3.1,23.8,941.5,936.46,691.69
2018,6,18,11,0,893.0,126.0,3.2,24.2,962.0,912.46,674.94
2018,6,18,11,15,883.5,135.5,3.3,24.55,972.0,880.4,652.91
2018,6,18,11,30,874.0,145.0,3.4,24.9,982.0,845.83,629.14
2018,6,18,11,45,705.5,260.0,3.5,25.25,938.5,788.84,586.34
2018,6,18,12,0,537.0,375.0,3.6,25.6,895.0,722.47,535.46
2018,6,18,12,15,576.0,346.5,3.75,25.7,903.5,693.92,515.94
2018,6,18,12,30,615.0,318.0,3.9,25.8,912.0,656.88,489.63
2018,6,18,12,45,614.0,318.5,4.05,25.9,907.0,618.7,461.03
2018,6,18,13,0,613.0,319.0,4.2,26.0,902.0,580.04,431.4
2018,6,18,13,15,687.0,264.5,4.3,25.95,907.5,541.14,401.3
2018,6,18,13,30,761.0,210.0,4.4,25.9,913.0,495.25,364.39
2018,6,18,13,45,831.5,160.5,4.5,25.85,911.0,447.99,324.56
2018,6,18,14,0,902.0,111.0,4.6,25.8,909.0,396.87,279.78
2018,6,18,14,15,895.5,109.5,4.65,25.6,880.0,343.54,233.67
2018,6,18,14,30,889.0,108.0,4.7,25.4,851.0,290.53,187.91
2018,6,18,14,45,877.0,108.5,4.75,25.15,815.5,238.24,144.53
2018,6,18,15,0,865.0,109.0,4.8,24.9,780.0,187.18,106.19
2018,6,18,15,15,857.5,104.5,4.8,24.9,740.5,134.94,74.82
2018,6,18,15,30,850.0,100.0,4.8,24.9,701.0,83.92,64.56
2018,6,18,15,45,836.5,97.0,4.85,24.2,657.0,81.26,62.73
2018,6,18,16,0,823.0,94.0,4.9,23.5,613.0,69.83,53.5
2018,6,18,16,15,805.5,91.0,4.95,23.05,566.0,68.86,52.96
2018,6,18,16,30,788.0,88.0,5.0,22.6,519.0,67.81,52.35
2018,6,18,16,45,764.5,84.0,5.0,22.1,469.5,65.88,51.0
2018,6,18,17,0,741.0,80.0,5.0,21.6,420.0,63.83,49.53
2018,6,18,17,15,709.5,76.0,4.9,20.95,370.5,61.6,47.91
2018,6,18,17,30,678.0,72.0,4.8,20.3,321.0,54.4,41.92
2018,6,18,17,45,634.0,66.5,4.75,19.7,271.5,51.01,39.14
2018,6,18,18,0,590.0,61.0,4.7,19.1,222.0,47.54,36.18
2018,6,18,18,15,524.5,54.5,4.5,18.4,176.0,43.08,32.22
2018,6,18,18,30,459.0,48.0,4.3,17.7,130.0,38.58,28.04
2018,6,18,18,45,360.5,39.0,4.1,17.0,91.5,31.77,21.6
2018,6,18,19,0,262.0,30.0,3.9,16.3,53.0,24.9,13.57
2018,6,18,19,15,147.5,17.5,3.85,15.9,29.0,14.94,0.0
2018,6,18,19,30,33.0,5.0,3.8,15.5,5.0,4.27,0.0
2018,6,18,19,45,16.5,2.5,3.7,15.05,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,4,45,38.0,6.5,2.8,11.75,8.0,0.0,0.0
2018,6,19,5,0,76.0,13.0,2.9,11.9,16.0,59.99,0.0
2018,6,19,5,15,167.0,26.5,2.9,12.25,44.0,186.34,123.49
2018,6,19,5,30,258.0,40.0,2.9,12.6,72.0,279.98,228.18
2018,6,19,5,45,395.5,46.0,2.95,12.95,119.5,405.33,337.58
2018,6,19,6,0,533.0,52.0,3.0,13.3,167.0,538.05,446.99
2018,6,19,6,15,587.5,57.5,3.0,13.65,214.5,608.37,503.02
2018,6,19,6,30,642.0,63.0,3.0,14.0,262.0,680.54,558.03
2018,6,19,6,45,680.5,67.5,3.0,14.3,312.0,732.83,595.78
2018,6,19,7,0,719.0,72.0,3.0,14.6,362.0,790.86,636.44
2018,6,19,7,15,748.0,75.5,3.0,14.95,412.5,837.84,667.56
2018,6,19,7,30,777.0,79.0,3.0,15.3,463.0,883.33,696.86
2018,6,19,7,45,799.5,81.5,2.95,15.7,512.5,919.27,718.25
2018,6,19,8,0,822.0,84.0,2.9,16.1,562.0,952.9,737.68
2018,6,19,8,15,839.5,86.0,2.9,16.7,608.5,966.7,743.05
2018,6,19,8,30,857.0,88.0,2.9,17.3,655.0,989.2,754.58
2018,6,19,8,45,871.0,89.5,2.9,17.95,698.5,1004.53,760.98
2018,6,19,9,0,885.0,91.0,2.9,18.6,742.0,1016.66,765.36
2018,6,19,9,15,896.5,91.5,2.9,19.3,780.5,1021.78,765.03
2018,6,19,9,30,908.0,92.0,2.9,20.0,819.0,1023.5,762.65
2018,6,19,9,45,917.5,92.5,2.95,20.65,853.0,1019.75,757.45
2018,6,19,10,0,927.0,93.0,3.0,21.3,887.0,1012.49,750.13
2018,6,19,10,15,933.0,93.5,3.05,21.9,914.0,998.33,738.59
2018,6,19,10,30,939.0,94.0,3.1,22.5,941.0,980.76,724.99
2018,6,19,10,45,943.0,95.0,3.15,23.05,961.5,958.47,708.54
2018,6,19,11,0,947.0,96.0,3.2,23.6,982.0,932.96,690.06
2018,6,19,11,15,949.5,96.0,3.25,23.95,995.0,902.11,668.6
2018,6,19,11,30,952.0,96.0,3.3,24.3,1008.0,868.42,645.24
2018,6,19,11,45,953.5,96.5,3.35,24.65,1014.5,831.7,619.76
2018,6,19,12,0,955.0,97.0,3.4,25.0,1021.0,792.55,592.52
2018,6,19,12,15,951.0,100.0,3.5,25.2,1019.0,749.35,561.6
2018,6,19,12,30,947.0,103.0,3.6,25.4,1017.0,704.48,527.95
2018,6,19,12,45,941.0,106.0,3.7,25.6,1007.5,656.95,491.59
2018,6,19,13,0,935.0,109.0,3.8,25.8,998.0,608.37,453.54
2018,6,19,13,15,932.5,108.0,3.9,25.8,982.0,557.87,413.43
2018,6,19,13,30,930.0,107.0,4.0,25.8,966.0,506.49,371.46
2018,6,19,13,45,926.0,106.0,4.1,25.85,943.5,453.79,327.27
2018,6,19,14,0,922.0,105.0,4.2,25.9,921.0,400.71,281.75
2018,6,19,14,15,916.0,103.0,4.3,25.7,891.5,346.21,234.78
2018,6,19,14,30,910.0,101.0,4.4,25.5,862.0,291.96,188.08
2018,6,19,14,45,902.0,99.5,4.5,25.3,827.0,238.12,143.27
2018,6,19,15,0,894.0,98.0,4.6,25.1,792.0,185.13,103.2
2018,6,19,15,15,883.0,96.5,4.6,25.1,752.0,132.95,72.11
2018,6,19,15,30,872.0,95.0,4.6,25.1,712.0,82.31,63.16
2018,6,19,15,45,858.5,92.5,4.75,24.35,667.5,78.99,60.8
2018,6,19,16,0,845.0,90.0,4.9,23.6,623.0,77.68,60.07
2018,6,19,16,15,827.5,87.0,4.9,22.95,575.5,66.57,51.03
2018,6,19,16,30,810.0,84.0,4.9,22.3,528.0,65.39,50.35
2018,6,19,16,45,787.0,81.0,4.95,21.65,478.5,64.04,49.52
2018,6,19,17,0,764.0,78.0,5.0,21.0,429.0,62.64,48.63
2018,6,19,17,15,732.5,74.0,4.95,20.15,378.5,60.32,46.96
2018,6,19,17,30,701.0,70.0,4.9,19.3,328.0,57.94,45.18
2018,6,19,17,45,657.5,65.0,4.9,18.4,278.0,50.09,38.55
2018,6,19,18,0,614.0,60.0,4.9,17.5,228.0,46.94,35.9
2018,6,19,18,15,550.0,54.0,4.75,16.75,181.5,42.82,32.23
2018,6,19,18,30,486.0,48.0,4.6,16.0,135.0,38.7,28.36
2018,6,19,18,45,387.5,39.0,4.5,15.25,95.0,31.85,21.86
2018,6,19,19,0,289.0,30.0,4.4,14.5,55.0,24.94,13.83
2018,6,19,19,15,164.0,18.0,4.35,14.1,30.5,15.36,0.0
2018,6,19,19,30,39.0,6.0,4.3,13.7,6.0,5.12,0.0
2018,6,19,19,45,19.5,3.0,4.25,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,4,45,72.5,7.5,3.45,10.5,10.0,0.0,0.0
2018,6,20,5,0,145.0,15.0,3.6,10.7,20.0,106.0,0.0
2018,6,20,5,15,277.5,25.0,3.65,11.2,52.5,261.44,174.4
2018,6,20,5,30,410.0,35.0,3.7,11.7,85.0,386.86,316.35
2018,6,20,5,45,493.5,42.0,3.8,12.2,129.0,475.33,395.59
2018,6,20,6,0,577.0,49.0,3.9,12.7,173.0,569.09,474.28
2018,6,20,6,15,631.0,54.0,3.95,13.2,222.0,633.57,526.26
2018,6,20,6,30,685.0,59.0,4.0,13.7,271.0,706.75,582.4
2018,6,20,6,45,723.0,63.0,4.0,14.2,322.5,765.11,624.62
2018,6,20,7,0,761.0,67.0,4.0,14.7,374.0,823.06,664.94
2018,6,20,7,15,789.5,70.0,4.0,15.25,425.5,869.82,695.57
2018,6,20,7,30,818.0,73.0,4.0,15.8,477.0,915.01,724.26
2018,6,20,7,45,839.0,75.5,4.0,16.4,527.0,939.11,737.15
2018,6,20,8,0,860.0,78.0,4.0,17.0,577.0,971.73,756.02
2018,6,20,8,15,875.5,80.5,4.0,17.55,624.5,996.18,769.01
2018,6,20,8,30,891.0,83.0,4.0,18.1,672.0,1017.66,779.93
2018,6,20,8,45,903.5,84.0,3.95,18.65,715.5,1031.11,785.02
2018,6,20,9,0,916.0,85.0,3.9,19.2,759.0,1041.28,788.01
2018,6,20,9,15,919.5,90.5,3.9,19.7,797.0,1044.08,786.67
2018,6,20,9,30,923.0,96.0,3.9,20.2,835.0,1043.2,783.09
2018,6,20,9,45,922.0,103.0,3.9,20.75,867.0,1035.78,775.17
2018,6,20,10,0,921.0,110.0,3.9,21.3,899.0,1024.69,765.04
2018,6,20,10,15,927.0,111.5,4.0,21.65,926.5,1011.23,754.76
2018,6,20,10,30,933.0,113.0,4.1,22.0,954.0,994.3,742.27
2018,6,20,10,45,938.0,113.0,4.2,22.35,974.5,971.62,726.0
2018,6,20,11,0,943.0,113.0,4.3,22.7,995.0,945.71,707.62
2018,6,20,11,15,946.5,112.5,4.4,22.85,1008.5,914.95,686.48
2018,6,20,11,30,950.0,112.0,4.5,23.0,1022.0,881.32,663.44
2018,6,20,11,45,952.5,112.0,4.65,23.15,1029.0,844.61,638.62
2018,6,20,12,0,955.0,112.0,4.8,23.3,1036.0,805.44,611.8
2018,6,20,12,15,956.0,111.0,4.9,23.25,1035.0,762.19,580.49
2018,6,20,12,30,957.0,110.0,5.0,23.2,1034.0,717.06,546.51
2018,6,20,12,45,956.5,109.0,5.1,23.2,1025.5,669.29,509.59
2018,6,20,13,0,956.0,108.0,5.2,23.2,1017.0,620.09,470.58
2018,6,20,13,15,953.5,107.0,5.25,23.0,1001.0,568.59,428.94
2018,6,20,13,30,951.0,106.0,5.3,22.8,985.0,516.16,385.37
2018,6,20,13,45,947.0,105.0,5.4,22.65,962.0,462.38,339.56
2018,6,20,14,0,943.0,104.0,5.5,22.5,939.0,408.21,292.33
2018,6,20,14,15,937.0,102.5,5.5,22.2,909.5,352.91,243.64
2018,6,20,14,30,931.0,101.0,5.5,21.9,880.0,297.85,195.23
2018,6,20,14,45,923.5,99.0,5.5,21.65,844.5,242.63,148.34
2018,6,20,15,0,916.0,97.0,5.5,21.4,809.0,188.22,106.35
2018,6,20,15,15,905.5,95.5,5.5,21.4,768.5,134.87,73.84
2018,6,20,15,30,895.0,94.0,5.5,21.4,728.0,83.03,64.76
2018,6,20,15,45,882.0,91.5,5.45,20.7,683.0,78.84,61.59
2018,6,20,16,0,869.0,89.0,5.4,20.0,638.0,77.5,60.82
2018,6,20,16,15,852.5,85.5,5.3,19.5,589.5,75.32,59.27
2018,6,20,16,30,836.0,82.0,5.2,19.0,541.0,64.42,50.2
2018,6,20,16,45,814.0,78.5,5.15,18.5,490.5,62.65,48.96
2018,6,20,17,0,792.0,75.0,5.1,18.0,440.0,60.78,47.61
2018,6,20,17,15,762.0,71.5,5.0,17.4,389.0,58.75,46.11
2018,6,20,17,30,732.0,68.0,4.9,16.8,338.0,56.67,44.53
2018,6,20,17,45,689.0,63.5,4.75,16.25,287.0,53.62,42.02
2018,6,20,18,0,646.0,59.0,4.6,15.7,236.0,46.41,35.7
2018,6,20,18,15,583.0,52.5,4.45,15.1,188.0,41.82,31.57
2018,6,20,18,30,520.0,46.0,4.3,14.5,140.0,37.19,27.22
2018,6,20,18,45,420.5,38.0,4.15,13.95,99.0,31.09,21.34
2018,6,20,19,0,321.0,30.0,4.0,13.4,58.0,25.0,14.05
2018,6,20,19,15,183.5,18.0,3.95,13.05,32.0,15.05,0.0
2018,6,20,19,30,46.0,6.0,3.9,12.7,6.0,5.12,0.0
2018,6,20,19,45,23.0,3.0,3.9,12.3,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,21,4,45,73.0,7.5,3.0,10.15,10.0,0.0,0.0
2018,6,21,5,0,146.0,15.0,3.2,10.4,20.0,106.56,0.0
2018,6,21,5,15,281.5,25.5,3.25,10.85,53.5,264.03,174.5
2018,6,21,5,30,417.0,36.0,3.3,11.3,87.0,392.82,320.91
2018,6,21,5,45,501.5,43.0,3.35,11.75,131.5,482.57,401.15
2018,6,21,6,0,586.0,50.0,3.4,12.2,176.0,577.5,480.49
2018,6,21,6,15,640.0,54.5,3.4,12.75,225.0,641.45,531.54
2018,6,21,6,30,694.0,59.0,3.4,13.3,274.0,714.33,586.78
2018,6,21,6,45,731.5,63.5,3.35,13.85,326.0,773.18,628.61
2018,6,21,7,0,769.0,68.0,3.3,14.4,378.0,831.6,668.39
2018,6,21,7,15,796.0,71.5,3.25,15.05,429.5,877.84,697.61
2018,6,21,7,30,823.0,75.0,3.2,15.7,481.0,922.4,724.76
2018,6,21,7,45,843.5,77.5,3.2,16.3,531.0,946.04,737.04
2018,6,21,8,0,864.0,80.0,3.2,16.9,581.0,978.21,755.23
2018,6,21,8,15,879.5,82.0,3.15,17.5,628.5,1002.05,766.96
2018,6,21,8,30,895.0,84.0,3.1,18.1,676.0,1022.95,776.65
2018,6,21,8,45,907.5,86.0,3.05,18.75,720.0,1037.62,781.99
2018,6,21,9,0,920.0,88.0,3.0,19.4,764.0,1048.96,785.19
2018,6,21,9,15,930.5,89.0,3.0,20.0,803.5,1053.64,784.74
2018,6,21,9,30,941.0,90.0,3.0,20.6,843.0,1054.79,782.19
2018,6,21,9,45,949.5,91.0,2.95,21.2,877.5,1050.35,775.69
2018,6,21,10,0,958.0,92.0,2.9,21.8,912.0,1042.29,767.07
2018,6,21,10,15,963.5,93.0,2.9,22.35,939.5,1027.71,755.03
2018,6,21,10,30,969.0,94.0,2.9,22.9,967.0,1009.61,740.91
2018,6,21,10,45,973.0,94.0,2.9,23.4,987.5,985.68,723.3
2018,6,21,11,0,977.0,94.0,2.9,23.9,1008.0,958.48,703.7
2018,6,21,11,15,979.5,94.0,2.95,24.3,1021.5,926.83,681.91
2018,6,21,11,30,982.0,94.0,3.0,24.7,1035.0,892.25,658.15
2018,6,21,11,45,983.0,94.0,3.1,25.05,1041.0,853.73,632.12
2018,6,21,12,0,984.0,94.0,3.2,25.4,1047.0,812.76,604.25
2018,6,21,12,15,979.5,97.5,3.3,25.65,1045.0,768.53,573.04
2018,6,21,12,30,975.0,101.0,3.4,25.9,1043.0,722.57,538.82
2018,6,21,12,45,967.5,105.0,3.55,26.1,1032.5,673.68,501.93
2018,6,21,13,0,960.0,109.0,3.7,26.3,1022.0,623.76,463.28
2018,6,21,13,15,957.0,108.5,3.85,26.3,1006.0,572.16,422.67
2018,6,21,13,30,954.0,108.0,4.0,26.3,990.0,519.66,380.12
2018,6,21,13,45,950.0,106.5,4.1,26.35,966.5,465.37,334.85
2018,6,21,14,0,946.0,105.0,4.2,26.4,943.0,410.69,288.2
2018,6,21,14,15,940.5,103.0,4.3,26.2,913.5,355.04,240.38
2018,6,21,14,30,935.0,101.0,4.4,26.0,884.0,299.58,192.71
2018,6,21,14,45,927.5,99.5,4.45,25.85,848.5,244.45,146.8
2018,6,21,15,0,920.0,98.0,4.5,25.7,813.0,190.11,105.6
2018,6,21,15,15,909.0,96.0,4.5,25.7,772.0,136.19,73.17
2018,6,21,15,30,898.0,94.0,4.5,25.7,731.0,83.82,64.25
2018,6,21,15,45,884.5,91.5,4.5,25.1,685.5,78.88,60.51
2018,6,21,16,0,871.0,89.0,4.5,24.5,640.0,77.53,59.71
2018,6,21,16,15,853.0,86.5,4.5,24.05,591.5,75.96,58.7
2018,6,21,16,30,835.0,84.0,4.5,23.6,543.0,65.75,50.38
2018,6,21,16,45,812.5,81.0,4.5,23.2,492.5,64.39,49.48
2018,6,21,17,0,790.0,78.0,4.5,22.8,442.0,62.96,48.53
2018,6,21,17,15,759.5,74.0,4.45,22.05,390.5,60.61,46.83
2018,6,21,17,30,729.0,70.0,4.4,21.3,339.0,58.21,45.04
2018,6,21,17,45,684.5,65.0,4.35,20.6,287.5,54.8,42.29
2018,6,21,18,0,640.0,60.0,4.3,19.9,236.0,47.12,35.69
2018,6,21,18,15,573.5,54.0,4.1,19.0,188.0,42.95,32.04
2018,6,21,18,30,507.0,48.0,3.9,18.1,140.0,38.78,28.19
2018,6,21,18,45,403.0,40.0,3.7,17.2,99.0,32.75,22.46
2018,6,21,19,0,299.0,32.0,3.5,16.3,58.0,26.76,15.29
2018,6,21,19,15,169.0,19.0,3.45,15.8,32.0,15.95,0.0
2018,6,21,19,30,39.0,6.0,3.4,15.3,6.0,5.12,0.0
2018,6,21,19,45,19.5,3.0,3.4,14.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,22,4,45,60.0,7.5,1.9,10.9,9.5,0.0,0.0
2018,6,22,5,0,120.0,15.0,2.0,11.3,19.0,89.78,0.0
2018,6,22,5,15,249.0,26.0,2.1,11.95,51.0,241.45,156.36
2018,6,22,5,30,378.0,37.0,2.2,12.6,83.0,365.18,295.86
2018,6,22,5,45,465.0,45.0,2.35,13.2,127.0,456.82,376.56
2018,6,22,6,0,552.0,53.0,2.5,13.8,171.0,553.92,456.64
2018,6,22,6,15,609.5,58.5,2.4,14.55,220.5,627.52,513.54
2018,6,22,6,30,667.0,64.0,2.3,15.3,270.0,703.06,568.64
2018,6,22,6,45,706.5,68.5,2.2,16.1,321.5,756.79,604.62
2018,6,22,7,0,746.0,73.0,2.1,16.9,373.0,816.54,643.17
2018,6,22,7,15,774.5,76.5,2.0,17.95,424.5,863.77,670.45
2018,6,22,7,30,803.0,80.0,1.9,19.0,476.0,909.41,695.5
2018,6,22,7,45,824.5,83.5,1.8,20.1,526.5,946.2,713.45
2018,6,22,8,0,846.0,87.0,1.7,21.2,577.0,980.56,729.18
2018,6,22,8,15,862.5,89.5,1.7,22.2,624.5,994.13,732.64
2018,6,22,8,30,879.0,92.0,1.7,23.2,672.0,1016.4,741.94
2018,6,22,8,45,892.0,94.0,1.7,24.15,716.0,1031.38,746.58
2018,6,22,9,0,905.0,96.0,1.7,25.1,760.0,1043.08,749.27
2018,6,22,9,15,913.5,98.5,1.7,26.05,799.0,1047.34,747.44
2018,6,22,9,30,922.0,101.0,1.7,27.0,838.0,1048.07,743.66
2018,6,22,9,45,928.0,103.0,1.75,27.9,871.0,1042.19,736.86
2018,6,22,10,0,934.0,105.0,1.8,28.8,904.0,1032.77,728.1
2018,6,22,10,15,940.0,106.5,1.85,29.6,932.0,1019.31,717.31
2018,6,22,10,30,946.0,108.0,1.9,30.4,960.0,1002.33,704.52
2018,6,22,10,45,950.5,108.5,1.95,31.2,981.0,979.57,688.27
2018,6,22,11,0,955.0,109.0,2.0,32.0,1002.0,953.54,670.12
2018,6,22,11,15,957.5,109.5,2.05,32.3,1015.5,922.64,650.32
2018,6,22,11,30,960.0,110.0,2.1,32.6,1029.0,888.84,628.64
2018,6,22,11,45,961.5,110.0,2.2,32.95,1035.5,851.1,604.64
2018,6,22,12,0,963.0,110.0,2.3,33.3,1042.0,810.95,578.86
2018,6,22,12,15,960.5,110.5,2.45,33.45,1039.0,766.2,549.18
2018,6,22,12,30,958.0,111.0,2.6,33.6,1036.0,719.78,516.89
2018,6,22,12,45,954.0,111.5,2.75,33.7,1026.0,670.98,482.08
2018,6,22,13,0,950.0,112.0,2.9,33.8,1016.0,621.02,445.36
2018,6,22,13,15,946.5,112.0,3.05,33.75,1000.0,569.97,406.93
2018,6,22,13,30,943.0,112.0,3.2,33.7,984.0,518.08,366.58
2018,6,22,13,45,938.5,111.0,3.35,33.6,961.0,464.45,323.79
2018,6,22,14,0,934.0,110.0,3.5,33.5,938.0,410.49,279.56
2018,6,22,14,15,926.0,108.5,3.65,33.3,907.0,355.01,233.61
2018,6,22,14,30,918.0,107.0,3.8,33.1,876.0,299.98,187.93
2018,6,22,14,45,909.0,105.5,3.95,32.85,840.0,245.41,144.01
2018,6,22,15,0,900.0,104.0,4.1,32.6,804.0,191.79,104.6
2018,6,22,15,15,888.5,102.0,4.1,32.6,763.0,138.82,73.5
2018,6,22,15,30,877.0,100.0,4.1,32.6,722.0,87.46,65.3
2018,6,22,15,45,863.0,97.5,4.2,31.85,677.0,82.04,61.35
2018,6,22,16,0,849.0,95.0,4.3,31.1,632.0,70.87,52.62
