Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,16,15,830.5,92.0,4.35,30.5,584.0,69.89,52.13
2018,6,22,16,30,812.0,89.0,4.4,29.9,536.0,68.82,51.57
2018,6,22,16,45,788.0,85.5,4.4,29.3,485.5,67.23,50.57
2018,6,22,17,0,764.0,82.0,4.4,28.7,435.0,65.56,49.49
2018,6,22,17,15,731.0,78.0,4.35,27.75,383.5,63.34,48.0
2018,6,22,17,30,698.0,74.0,4.3,26.8,332.0,55.99,42.11
2018,6,22,17,45,652.5,69.0,4.2,25.9,281.5,52.99,39.8
2018,6,22,18,0,607.0,64.0,4.1,25.0,231.0,49.95,37.34
2018,6,22,18,15,539.5,57.0,4.0,23.9,183.5,45.13,33.23
2018,6,22,18,30,472.0,50.0,3.9,22.8,136.0,40.26,28.87
2018,6,22,18,45,369.5,41.0,3.75,21.7,96.0,33.48,22.62
2018,6,22,19,0,267.0,32.0,3.6,20.6,56.0,26.65,14.94
2018,6,22,19,15,150.0,19.0,3.55,20.0,31.0,14.85,0.0
2018,6,22,19,30,33.0,6.0,3.5,19.4,6.0,5.12,0.0
2018,6,22,19,45,16.5,3.0,3.45,18.8,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,23,4,45,58.5,6.5,1.3,15.3,8.5,0.0,0.0
2018,6,23,5,0,117.0,13.0,1.3,15.7,17.0,86.07,0.0
2018,6,23,5,15,254.5,24.0,1.5,16.6,49.5,242.88,152.02
2018,6,23,5,30,392.0,35.0,1.7,17.5,82.0,373.02,295.48
2018,6,23,5,45,479.0,42.0,1.9,18.4,126.0,463.43,373.04
2018,6,23,6,0,566.0,49.0,2.1,19.3,170.0,559.4,449.92
2018,6,23,6,15,622.5,54.0,2.2,20.05,219.0,631.66,505.11
2018,6,23,6,30,679.0,59.0,2.3,20.8,268.0,700.63,555.15
2018,6,23,6,45,718.0,62.5,2.4,21.55,319.0,759.11,595.32
2018,6,23,7,0,757.0,66.0,2.5,22.3,370.0,817.25,633.67
2018,6,23,7,15,785.0,69.0,2.6,23.15,421.0,863.52,662.21
2018,6,23,7,30,813.0,72.0,2.7,24.0,472.0,908.23,688.95
2018,6,23,7,45,833.5,74.5,2.75,24.85,521.5,931.92,700.47
2018,6,23,8,0,854.0,77.0,2.8,25.7,571.0,964.12,717.67
2018,6,23,8,15,869.5,79.0,2.9,26.4,618.0,988.03,729.92
2018,6,23,8,30,885.0,81.0,3.0,27.1,665.0,1009.03,740.28
2018,6,23,8,45,897.0,82.5,3.1,27.85,708.0,1022.75,745.77
2018,6,23,9,0,909.0,84.0,3.2,28.6,751.0,1033.19,749.27
2018,6,23,9,15,917.5,86.0,3.25,29.3,789.5,1037.25,748.53
2018,6,23,9,30,926.0,88.0,3.3,30.0,828.0,1037.81,745.75
2018,6,23,9,45,933.0,89.5,3.35,30.7,861.5,1032.75,739.57
2018,6,23,10,0,940.0,91.0,3.4,31.4,895.0,1024.16,731.34
2018,6,23,10,15,945.5,92.5,3.45,32.0,923.0,1010.55,720.4
2018,6,23,10,30,951.0,94.0,3.5,32.6,951.0,993.46,707.41
2018,6,23,10,45,955.5,94.5,3.55,33.2,972.0,971.02,691.15
2018,6,23,11,0,960.0,95.0,3.6,33.8,993.0,945.31,672.93
2018,6,23,11,15,962.5,96.0,3.65,34.1,1007.0,915.16,652.74
2018,6,23,11,30,965.0,97.0,3.7,34.4,1021.0,882.06,630.64
2018,6,23,11,45,967.0,97.0,3.7,34.75,1028.0,844.93,605.5
2018,6,23,12,0,969.0,97.0,3.7,35.1,1035.0,805.31,578.69
2018,6,23,12,15,968.5,97.5,3.75,35.25,1034.0,762.07,549.02
2018,6,23,12,30,968.0,98.0,3.8,35.4,1033.0,716.93,516.45
2018,6,23,12,45,966.5,98.5,3.85,35.55,1025.0,669.47,481.52
2018,6,23,13,0,965.0,99.0,3.9,35.7,1017.0,620.57,444.69
2018,6,23,13,15,962.5,98.5,3.9,35.7,1001.5,569.16,405.27
2018,6,23,13,30,960.0,98.0,3.9,35.7,986.0,516.79,364.05
2018,6,23,13,45,956.5,97.5,3.9,35.75,964.0,463.22,320.8
2018,6,23,14,0,953.0,97.0,3.9,35.8,942.0,409.17,276.19
2018,6,23,14,15,948.0,95.5,3.9,35.7,913.0,353.72,230.11
2018,6,23,14,30,943.0,94.0,3.9,35.6,884.0,298.38,184.13
2018,6,23,14,45,935.5,93.0,3.85,35.5,849.0,243.2,139.78
2018,6,23,15,0,928.0,92.0,3.8,35.4,814.0,188.8,99.94
2018,6,23,15,15,918.0,89.5,3.8,35.4,773.0,134.26,68.06
2018,6,23,15,30,908.0,87.0,3.8,35.4,732.0,81.19,59.52
2018,6,23,15,45,895.0,85.0,3.75,35.0,687.0,75.13,54.98
2018,6,23,16,0,882.0,83.0,3.7,34.6,642.0,73.99,54.33
2018,6,23,16,15,864.5,81.0,3.55,34.15,593.5,72.65,53.52
2018,6,23,16,30,847.0,79.0,3.4,33.7,545.0,71.19,52.63
2018,6,23,16,45,824.0,76.0,3.25,33.25,494.0,60.99,44.59
2018,6,23,17,0,801.0,73.0,3.1,32.8,443.0,59.4,43.54
2018,6,23,17,15,768.0,70.0,2.9,31.7,391.0,57.64,42.45
2018,6,23,17,30,735.0,67.0,2.7,30.6,339.0,55.87,41.3
2018,6,23,17,45,688.0,63.0,2.5,29.5,287.5,53.16,39.31
2018,6,23,18,0,641.0,59.0,2.3,28.4,236.0,46.33,33.72
2018,6,23,18,15,571.0,53.0,2.5,27.15,187.0,42.1,30.19
2018,6,23,18,30,501.0,47.0,2.7,25.9,138.0,37.88,26.47
2018,6,23,18,45,394.5,38.5,2.85,24.65,97.0,31.38,20.57
2018,6,23,19,0,288.0,30.0,3.0,23.4,56.0,24.86,13.41
2018,6,23,19,15,165.0,18.0,3.3,22.6,31.0,14.98,0.0
2018,6,23,19,30,42.0,6.0,3.6,21.8,6.0,5.12,0.0
2018,6,23,19,45,21.0,3.0,3.9,21.0,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.2,20.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.25,19.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.35,18.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.4,17.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.45,17.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.5,3.75,13.75,6.5,0.0,0.0
2018,6,24,5,0,63.0,11.0,3.8,13.9,13.0,49.72,0.0
2018,6,24,5,15,149.0,26.0,3.9,14.4,41.0,171.38,105.61
2018,6,24,5,30,235.0,41.0,4.0,14.9,69.0,264.98,213.57
2018,6,24,5,45,306.0,55.0,4.05,15.4,109.0,344.11,285.04
2018,6,24,6,0,377.0,69.0,4.1,15.9,149.0,428.45,357.37
2018,6,24,6,15,434.0,79.5,4.2,16.55,195.0,500.31,416.2
2018,6,24,6,30,491.0,90.0,4.3,17.2,241.0,574.98,474.74
2018,6,24,6,45,535.5,98.5,4.35,17.8,290.0,646.19,528.21
2018,6,24,7,0,580.0,107.0,4.4,18.4,339.0,711.22,575.06
2018,6,24,7,15,615.5,112.5,4.45,19.05,388.5,763.98,611.22
2018,6,24,7,30,651.0,118.0,4.5,19.7,438.0,815.72,645.68
2018,6,24,7,45,679.0,123.0,4.5,20.35,487.5,858.07,672.24
2018,6,24,8,0,707.0,128.0,4.5,21.0,537.0,898.5,696.91
2018,6,24,8,15,728.5,132.0,4.6,21.5,583.5,928.91,715.34
2018,6,24,8,30,750.0,136.0,4.7,22.0,630.0,956.72,731.89
2018,6,24,8,45,767.5,139.5,4.8,22.5,674.0,969.49,738.01
2018,6,24,9,0,785.0,143.0,4.9,23.0,718.0,987.01,747.58
2018,6,24,9,15,806.0,141.5,5.0,23.35,759.0,999.38,754.11
2018,6,24,9,30,827.0,140.0,5.1,23.7,800.0,1008.31,758.43
2018,6,24,9,45,847.0,136.0,5.2,24.1,836.5,1009.98,757.79
2018,6,24,10,0,867.0,132.0,5.3,24.5,873.0,995.2,746.13
2018,6,24,10,15,875.0,133.5,5.35,24.75,901.5,984.24,737.39
2018,6,24,10,30,883.0,135.0,5.4,25.0,930.0,969.89,726.43
2018,6,24,10,45,889.5,135.0,5.5,25.2,951.5,949.42,711.88
2018,6,24,11,0,896.0,135.0,5.6,25.4,973.0,925.78,695.2
2018,6,24,11,15,900.5,135.5,5.65,25.55,987.5,897.76,675.37
2018,6,24,11,30,905.0,136.0,5.7,25.7,1002.0,866.86,653.55
2018,6,24,11,45,908.5,135.0,5.7,25.8,1009.5,831.27,628.31
2018,6,24,12,0,912.0,134.0,5.7,25.9,1017.0,793.32,601.23
2018,6,24,12,15,913.5,133.0,5.7,25.9,1016.5,751.82,569.99
2018,6,24,12,30,915.0,132.0,5.7,25.9,1016.0,708.51,536.84
2018,6,24,12,45,915.5,130.0,5.7,25.95,1008.0,662.24,500.73
2018,6,24,13,0,916.0,128.0,5.7,26.0,1000.0,614.58,462.76
2018,6,24,13,15,912.0,128.0,5.7,25.9,984.0,564.71,422.47
2018,6,24,13,30,908.0,128.0,5.7,25.8,968.0,514.12,380.57
2018,6,24,13,45,902.0,127.0,5.7,25.75,944.5,461.49,336.07
2018,6,24,14,0,896.0,126.0,5.7,25.7,921.0,408.72,290.54
2018,6,24,14,15,888.5,125.0,5.7,25.45,891.5,355.54,244.37
2018,6,24,14,30,881.0,124.0,5.7,25.2,862.0,302.76,198.61
2018,6,24,14,45,870.5,122.5,5.7,24.95,826.5,249.69,154.23
2018,6,24,15,0,860.0,121.0,5.7,24.7,791.0,197.73,114.55
2018,6,24,15,15,848.0,118.5,5.7,24.7,750.5,136.26,75.01
2018,6,24,15,30,836.0,116.0,5.7,24.7,710.0,85.95,66.31
2018,6,24,15,45,818.0,114.5,5.7,23.9,665.0,81.11,62.69
2018,6,24,16,0,800.0,113.0,5.7,23.1,620.0,81.7,63.57
2018,6,24,16,15,775.5,110.0,5.7,22.55,570.5,81.13,63.44
2018,6,24,16,30,751.0,107.0,5.7,22.0,521.0,80.52,63.28
2018,6,24,16,45,721.5,103.5,5.65,21.45,470.5,72.42,56.72
2018,6,24,17,0,692.0,100.0,5.6,20.9,420.0,71.4,56.18
2018,6,24,17,15,654.5,94.5,5.5,20.25,369.0,68.82,54.28
2018,6,24,17,30,617.0,89.0,5.4,19.6,318.0,66.14,52.26
2018,6,24,17,45,567.0,82.5,5.3,19.0,268.5,62.49,49.29
2018,6,24,18,0,517.0,76.0,5.2,18.4,219.0,58.76,46.14
2018,6,24,18,15,452.0,66.0,4.95,17.8,173.0,51.94,40.09
2018,6,24,18,30,387.0,56.0,4.7,17.2,127.0,44.92,33.66
2018,6,24,18,45,299.0,44.0,4.5,16.6,89.0,33.88,23.51
2018,6,24,19,0,211.0,32.0,4.3,16.0,51.0,24.79,13.93
2018,6,24,19,15,122.5,19.0,4.15,15.65,28.5,14.81,0.0
2018,6,24,19,30,34.0,6.0,4.0,15.3,6.0,5.12,0.0
2018,6,24,19,45,17.0,3.0,3.9,14.95,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,25,4,45,17.0,4.0,3.7,12.05,4.5,0.0,0.0
2018,6,25,5,0,34.0,8.0,3.8,12.2,9.0,28.57,0.0
2018,6,25,5,15,60.0,17.0,3.95,12.65,22.5,75.05,42.86
2018,6,25,5,30,86.0,26.0,4.1,13.1,36.0,109.53,86.7
2018,6,25,5,45,97.5,37.0,4.25,13.55,53.5,134.63,110.77
2018,6,25,6,0,109.0,48.0,4.4,14.0,71.0,159.95,133.83
2018,6,25,6,15,54.5,63.5,4.35,14.45,75.0,121.2,99.81
2018,6,25,6,30,0.0,79.0,4.3,14.9,79.0,69.25,53.53
2018,6,25,6,45,32.0,115.5,4.25,15.35,128.5,148.72,121.72
2018,6,25,7,0,64.0,152.0,4.2,15.8,178.0,221.27,182.37
2018,6,25,7,15,161.5,172.5,4.15,16.25,249.0,354.9,293.06
2018,6,25,7,30,259.0,193.0,4.1,16.7,320.0,494.46,403.66
2018,6,25,7,45,373.0,190.0,4.05,17.15,394.0,625.37,503.95
2018,6,25,8,0,487.0,187.0,4.0,17.6,468.0,737.47,586.79
2018,6,25,8,15,589.5,169.0,4.0,18.15,537.5,831.16,652.41
2018,6,25,8,30,692.0,151.0,4.0,18.7,607.0,915.61,708.63
2018,6,25,8,45,767.0,132.0,4.0,19.2,668.5,960.75,736.31
2018,6,25,9,0,842.0,113.0,4.0,19.7,730.0,1011.24,767.5
2018,6,25,9,15,858.0,113.0,4.0,20.15,770.0,1007.56,761.66
2018,6,25,9,30,874.0,113.0,4.0,20.6,810.0,1013.34,762.86
2018,6,25,9,45,888.5,111.0,4.05,21.1,845.0,1012.07,759.53
2018,6,25,10,0,903.0,109.0,4.1,21.6,880.0,1007.36,754.09
2018,6,25,10,15,909.5,110.0,4.2,21.95,907.5,994.46,744.05
2018,6,25,10,30,916.0,111.0,4.3,22.3,935.0,978.17,731.88
2018,6,25,10,45,921.0,111.5,4.35,22.65,956.0,956.66,716.01
2018,6,25,11,0,926.0,112.0,4.4,23.0,977.0,931.94,698.08
2018,6,25,11,15,929.5,112.0,4.5,23.15,991.0,902.38,677.76
2018,6,25,11,30,933.0,112.0,4.6,23.3,1005.0,869.95,655.59
2018,6,25,11,45,934.5,112.0,4.65,23.5,1011.5,833.25,629.9
2018,6,25,12,0,936.0,112.0,4.7,23.7,1018.0,794.19,602.45
2018,6,25,12,15,938.0,110.5,4.75,23.7,1017.5,752.17,571.8
2018,6,25,12,30,940.0,109.0,4.8,23.7,1017.0,708.22,538.51
2018,6,25,12,45,940.5,108.0,4.9,23.7,1009.5,661.95,502.88
2018,6,25,13,0,941.0,107.0,5.0,23.7,1002.0,614.17,465.13
2018,6,25,13,15,938.5,105.5,5.05,23.6,986.0,563.13,423.91
2018,6,25,13,30,936.0,104.0,5.1,23.5,970.0,511.18,380.83
2018,6,25,13,45,931.5,103.5,5.15,23.4,947.5,458.38,335.91
2018,6,25,14,0,927.0,103.0,5.2,23.3,925.0,405.22,289.67
2018,6,25,14,15,921.5,101.0,5.2,23.1,896.0,350.61,241.72
2018,6,25,14,30,916.0,99.0,5.2,22.9,867.0,296.18,193.96
2018,6,25,14,45,908.5,97.0,5.25,22.65,832.0,241.76,147.81
2018,6,25,15,0,901.0,95.0,5.3,22.4,797.0,188.14,106.24
2018,6,25,15,15,890.5,93.5,5.3,22.4,757.0,135.56,73.62
2018,6,25,15,30,880.0,92.0,5.3,22.4,717.0,84.46,65.68
2018,6,25,15,45,868.0,89.5,5.25,21.6,673.5,77.32,60.08
2018,6,25,16,0,856.0,87.0,5.2,20.8,630.0,76.0,59.33
2018,6,25,16,15,840.5,84.0,5.2,20.25,583.0,74.15,58.07
2018,6,25,16,30,825.0,81.0,5.2,19.7,536.0,63.5,49.26
2018,6,25,16,45,803.5,78.0,5.2,19.1,486.5,62.08,48.33
2018,6,25,17,0,782.0,75.0,5.2,18.5,437.0,60.59,47.34
2018,6,25,17,15,751.5,71.0,5.15,17.85,386.0,58.18,45.52
2018,6,25,17,30,721.0,67.0,5.1,17.2,335.0,55.7,43.6
2018,6,25,17,45,678.0,63.0,5.05,16.55,285.0,53.05,41.46
2018,6,25,18,0,635.0,59.0,5.0,15.9,235.0,46.26,35.55
2018,6,25,18,15,572.5,53.0,4.9,15.35,187.5,42.09,31.79
2018,6,25,18,30,510.0,47.0,4.8,14.8,140.0,37.9,27.84
2018,6,25,18,45,411.5,39.0,4.7,14.25,99.5,31.86,22.02
2018,6,25,19,0,313.0,31.0,4.6,13.7,59.0,25.81,14.94
2018,6,25,19,15,184.5,19.5,4.5,13.45,33.5,16.38,0.0
2018,6,25,19,30,56.0,8.0,4.4,13.2,8.0,6.83,0.0
2018,6,25,19,45,28.0,4.0,4.3,12.9,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,26,4,45,47.0,6.5,3.05,10.6,8.0,0.0,0.0
2018,6,26,5,0,94.0,13.0,3.2,10.9,16.0,71.15,0.0
2018,6,26,5,15,219.5,26.0,3.25,11.4,47.5,218.2,131.81
2018,6,26,5,30,345.0,39.0,3.3,11.9,79.0,341.71,277.81
2018,6,26,5,45,432.0,48.0,3.35,12.4,122.5,433.85,360.87
2018,6,26,6,0,519.0,57.0,3.4,12.9,166.0,531.26,442.66
2018,6,26,6,15,578.0,63.5,3.35,13.45,215.0,606.73,503.11
2018,6,26,6,30,637.0,70.0,3.3,14.0,264.0,684.15,562.05
2018,6,26,6,45,678.5,74.5,3.25,14.6,315.0,744.58,605.26
2018,6,26,7,0,720.0,79.0,3.2,15.2,366.0,804.99,646.67
2018,6,26,7,15,750.5,83.0,3.25,15.8,417.5,848.32,674.72
2018,6,26,7,30,781.0,87.0,3.3,16.4,469.0,896.26,705.41
2018,6,26,7,45,804.5,90.0,3.3,17.05,519.5,934.19,727.81
2018,6,26,8,0,828.0,93.0,3.3,17.7,570.0,969.78,748.2
2018,6,26,8,15,846.0,95.5,3.35,18.3,618.0,996.57,762.76
2018,6,26,8,30,864.0,98.0,3.4,18.9,666.0,1008.26,767.04
2018,6,26,8,45,878.5,100.0,3.4,19.5,710.5,1024.77,774.39
2018,6,26,9,0,893.0,102.0,3.4,20.1,755.0,1038.03,779.57
2018,6,26,9,15,901.5,104.0,3.5,20.65,793.5,1041.8,779.49
2018,6,26,9,30,910.0,106.0,3.6,21.2,832.0,1042.12,777.32
2018,6,26,9,45,915.5,109.5,3.65,21.75,865.5,1037.52,771.69
2018,6,26,10,0,921.0,113.0,3.7,22.3,899.0,1029.34,763.88
2018,6,26,10,15,928.5,113.0,3.8,22.7,927.0,1016.0,753.61
2018,6,26,10,30,936.0,113.0,3.9,23.1,955.0,999.21,741.19
2018,6,26,10,45,942.0,112.5,4.0,23.45,976.5,977.14,725.48
2018,6,26,11,0,948.0,112.0,4.1,23.8,998.0,951.79,707.65
2018,6,26,11,15,952.0,112.0,4.2,24.0,1012.5,922.0,687.23
2018,6,26,11,30,956.0,112.0,4.3,24.2,1027.0,889.24,664.75
2018,6,26,11,45,959.0,111.0,4.4,24.35,1034.0,852.05,639.27
2018,6,26,12,0,962.0,110.0,4.5,24.5,1041.0,812.37,611.99
2018,6,26,12,15,964.0,108.5,4.6,24.5,1040.5,769.32,581.37
2018,6,26,12,30,966.0,107.0,4.7,24.5,1040.0,724.27,547.81
2018,6,26,12,45,968.0,104.5,4.8,24.5,1032.5,676.64,511.49
2018,6,26,13,0,970.0,102.0,4.9,24.5,1025.0,627.35,472.88
2018,6,26,13,15,968.5,100.5,5.0,24.4,1009.5,575.45,431.34
2018,6,26,13,30,967.0,99.0,5.1,24.3,994.0,522.5,387.73
2018,6,26,13,45,964.0,97.5,5.2,24.15,971.5,468.06,341.79
2018,6,26,14,0,961.0,96.0,5.3,24.0,949.0,413.1,294.25
2018,6,26,14,15,956.0,94.5,5.3,23.7,919.5,357.21,245.31
2018,6,26,14,30,951.0,93.0,5.3,23.4,890.0,301.42,196.44
2018,6,26,14,45,945.0,90.5,5.35,23.05,855.0,245.09,148.71
2018,6,26,15,0,939.0,88.0,5.4,22.7,820.0,189.42,105.5
2018,6,26,15,15,929.0,86.5,5.4,22.7,779.0,134.87,71.58
2018,6,26,15,30,919.0,85.0,5.4,22.7,738.0,81.78,63.35
2018,6,26,15,45,907.0,82.5,5.45,21.7,693.0,73.82,57.1
2018,6,26,16,0,895.0,80.0,5.5,20.7,648.0,72.33,56.24
2018,6,26,16,15,879.5,77.0,5.45,20.15,599.5,70.32,54.83
2018,6,26,16,30,864.0,74.0,5.4,19.6,551.0,68.17,53.29
2018,6,26,16,45,843.0,71.5,5.35,19.05,500.5,66.12,51.84
2018,6,26,17,0,822.0,69.0,5.3,18.5,450.0,56.76,44.0
2018,6,26,17,15,793.0,65.5,5.2,17.95,398.0,54.53,42.31
2018,6,26,17,30,764.0,62.0,5.1,17.4,346.0,52.24,40.53
2018,6,26,17,45,723.5,57.5,5.0,16.8,294.5,49.0,37.84
2018,6,26,18,0,683.0,53.0,4.9,16.2,243.0,45.71,35.02
2018,6,26,18,15,622.0,48.0,4.75,15.65,194.5,41.82,31.51
2018,6,26,18,30,561.0,43.0,4.6,15.1,146.0,34.86,25.13
2018,6,26,18,45,463.0,36.0,4.4,14.5,104.0,29.47,19.93
2018,6,26,19,0,365.0,29.0,4.2,13.9,62.0,24.13,13.62
2018,6,26,19,15,220.5,19.0,4.15,13.55,35.5,15.96,0.0
2018,6,26,19,30,76.0,9.0,4.1,13.2,9.0,7.68,0.0
2018,6,26,19,45,38.0,4.5,4.05,12.85,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.5,3.55,10.95,8.0,0.0,0.0
2018,6,27,5,0,96.0,13.0,3.7,11.1,16.0,72.36,0.0
2018,6,27,5,15,231.5,25.0,3.8,11.6,48.0,224.94,132.48
2018,6,27,5,30,367.0,37.0,3.9,12.1,80.0,355.76,289.1
2018,6,27,5,45,459.0,45.0,4.0,12.55,124.0,450.86,375.04
2018,6,27,6,0,551.0,53.0,4.1,13.0,168.0,551.69,460.02
2018,6,27,6,15,610.0,58.5,4.1,13.5,217.5,626.56,520.49
2018,6,27,6,30,669.0,64.0,4.1,14.0,267.0,703.44,579.59
2018,6,27,6,45,711.0,68.0,4.1,14.5,319.0,758.8,619.7
2018,6,27,7,0,753.0,72.0,4.1,15.0,371.0,820.46,662.97
2018,6,27,7,15,782.0,75.5,4.1,15.55,423.0,868.48,694.59
2018,6,27,7,30,811.0,79.0,4.1,16.1,475.0,914.92,724.23
2018,6,27,7,45,833.0,81.5,4.05,16.65,525.5,951.23,745.66
2018,6,27,8,0,855.0,84.0,4.0,17.2,576.0,973.64,756.98
2018,6,27,8,15,870.5,86.0,4.05,17.75,623.0,997.54,769.95
2018,6,27,8,30,886.0,88.0,4.1,18.3,670.0,1018.54,780.84
2018,6,27,8,45,898.0,90.0,4.1,18.8,713.5,1032.85,787.0
2018,6,27,9,0,910.0,92.0,4.1,19.3,757.0,1043.85,791.04
2018,6,27,9,15,913.5,96.5,4.2,19.7,794.5,1045.63,789.95
2018,6,27,9,30,917.0,101.0,4.3,20.1,832.0,1043.83,786.66
2018,6,27,9,45,916.5,108.0,4.35,20.55,864.0,1037.11,779.77
2018,6,27,10,0,916.0,115.0,4.4,21.0,896.0,1026.73,770.61
2018,6,27,10,15,922.5,116.0,4.5,21.25,924.0,1013.51,760.76
2018,6,27,10,30,929.0,117.0,4.6,21.5,952.0,996.83,748.85
2018,6,27,10,45,934.5,117.0,4.65,21.75,973.5,974.89,733.02
2018,6,27,11,0,940.0,117.0,4.7,22.0,995.0,949.68,715.05
2018,6,27,11,15,943.0,117.0,4.85,22.05,1008.5,919.17,694.73
2018,6,27,11,30,946.0,117.0,5.0,22.1,1022.0,885.78,672.26
2018,6,27,11,45,947.5,116.5,5.1,22.15,1028.0,848.1,646.27
2018,6,27,12,0,949.0,116.0,5.2,22.2,1034.0,808.04,618.41
2018,6,27,12,15,948.5,116.0,5.3,22.1,1032.5,764.83,586.91
2018,6,27,12,30,948.0,116.0,5.4,22.0,1031.0,719.82,552.77
2018,6,27,12,45,946.0,116.0,5.45,21.85,1022.5,672.27,515.81
2018,6,27,13,0,944.0,116.0,5.5,21.7,1014.0,623.41,476.89
2018,6,27,13,15,942.0,114.5,5.6,21.45,998.5,572.34,435.52
2018,6,27,13,30,940.0,113.0,5.7,21.2,983.0,520.31,392.15
2018,6,27,13,45,937.0,111.0,5.75,21.0,960.5,466.76,346.21
2018,6,27,14,0,934.0,109.0,5.8,20.8,938.0,412.72,298.78
2018,6,27,14,15,929.0,107.0,5.8,20.45,909.0,357.79,250.08
2018,6,27,14,30,924.0,105.0,5.8,20.1,880.0,302.98,201.47
2018,6,27,14,45,917.0,102.5,5.85,19.8,844.5,247.79,154.07
2018,6,27,15,0,910.0,100.0,5.9,19.5,809.0,193.35,111.25
2018,6,27,15,15,899.0,97.5,5.9,19.5,768.0,139.51,77.17
2018,6,27,15,30,888.0,95.0,5.9,19.5,727.0,87.24,68.82
2018,6,27,15,45,875.0,93.0,5.95,18.65,682.5,79.56,62.72
2018,6,27,16,0,862.0,91.0,6.0,17.8,638.0,78.58,62.27
2018,6,27,16,15,845.5,87.0,5.95,17.3,589.5,76.13,60.49
2018,6,27,16,30,829.0,83.0,5.9,16.8,541.0,64.91,51.07
2018,6,27,16,45,807.0,80.0,5.9,16.3,491.0,63.53,50.16
2018,6,27,17,0,785.0,77.0,5.9,15.8,441.0,62.09,49.18
2018,6,27,17,15,752.5,73.0,5.85,15.3,389.0,59.7,47.34
2018,6,27,17,30,720.0,69.0,5.8,14.8,337.0,57.26,45.41
2018,6,27,17,45,675.5,64.5,5.7,14.3,286.0,54.24,42.9
2018,6,27,18,0,631.0,60.0,5.6,13.8,235.0,46.99,36.51
2018,6,27,18,15,565.0,54.0,5.45,13.4,187.5,42.83,32.71
2018,6,27,18,30,499.0,48.0,5.3,13.0,140.0,38.67,28.73
2018,6,27,18,45,396.5,40.0,5.15,12.55,99.5,32.65,22.88
2018,6,27,19,0,294.0,32.0,5.0,12.1,59.0,26.66,15.78
2018,6,27,19,15,172.0,20.0,4.85,11.95,33.5,16.83,0.0
2018,6,27,19,30,50.0,8.0,4.7,11.8,8.0,6.83,0.0
2018,6,27,19,45,25.0,4.0,4.6,11.6,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,28,4,45,30.0,6.0,3.5,11.5,7.0,0.0,0.0
2018,6,28,5,0,60.0,12.0,3.6,11.7,14.0,48.49,0.0
2018,6,28,5,15,172.0,26.0,3.65,12.15,43.5,185.39,104.66
2018,6,28,5,30,284.0,40.0,3.7,12.6,73.0,299.01,242.0
2018,6,28,5,45,378.5,49.0,3.75,13.1,115.0,393.35,327.66
2018,6,28,6,0,473.0,58.0,3.8,13.6,157.0,494.91,413.37
2018,6,28,6,15,535.0,64.5,3.75,14.15,204.5,571.42,475.31
2018,6,28,6,30,597.0,71.0,3.7,14.7,252.0,650.12,536.03
2018,6,28,6,45,641.5,76.0,3.65,15.2,302.5,712.83,581.91
2018,6,28,7,0,686.0,81.0,3.6,15.7,353.0,775.79,626.15
2018,6,28,7,15,718.5,85.0,3.55,16.2,404.0,825.78,659.28
2018,6,28,7,30,751.0,89.0,3.5,16.7,455.0,869.25,686.76
2018,6,28,7,45,776.0,91.5,3.45,17.2,504.5,907.64,709.97
2018,6,28,8,0,801.0,94.0,3.4,17.7,554.0,943.8,731.15
2018,6,28,8,15,820.0,96.5,3.4,18.2,601.5,971.41,746.43
2018,6,28,8,30,839.0,99.0,3.4,18.7,649.0,996.18,759.69
2018,6,28,8,45,853.5,100.5,3.4,19.15,692.5,999.9,758.75
2018,6,28,9,0,868.0,102.0,3.4,19.6,736.0,1012.68,764.3
2018,6,28,9,15,879.0,104.0,3.45,20.05,775.0,1019.19,766.02
2018,6,28,9,30,890.0,106.0,3.5,20.5,814.0,1022.29,765.65
2018,6,28,9,45,898.5,107.0,3.5,20.95,847.5,1018.33,760.36
2018,6,28,10,0,907.0,108.0,3.5,21.4,881.0,1010.91,753.0
2018,6,28,10,15,913.0,108.5,3.6,21.75,908.0,997.1,742.57
2018,6,28,10,30,919.0,109.0,3.7,22.1,935.0,979.93,730.03
2018,6,28,10,45,923.0,110.0,3.75,22.45,955.5,958.07,714.12
2018,6,28,11,0,927.0,111.0,3.8,22.8,976.0,933.01,696.16
2018,6,28,11,15,929.0,111.5,3.9,23.0,989.0,902.7,675.35
2018,6,28,11,30,931.0,112.0,4.0,23.2,1002.0,869.59,652.59
2018,6,28,11,45,932.5,112.0,4.1,23.4,1008.5,833.03,627.34
2018,6,28,12,0,934.0,112.0,4.2,23.6,1015.0,794.11,600.3
2018,6,28,12,15,936.0,110.0,4.3,23.7,1014.5,751.82,569.61
2018,6,28,12,30,938.0,108.0,4.4,23.8,1014.0,707.61,536.21
2018,6,28,12,45,939.0,105.5,4.45,23.9,1005.5,660.66,500.02
2018,6,28,13,0,940.0,103.0,4.5,24.0,997.0,612.18,461.76
2018,6,28,13,15,937.0,102.5,4.6,23.95,981.5,561.71,421.34
2018,6,28,13,30,934.0,102.0,4.7,23.9,966.0,510.35,379.01
2018,6,28,13,45,929.0,102.0,4.8,23.85,944.0,457.79,334.58
2018,6,28,14,0,924.0,102.0,4.9,23.8,922.0,404.92,288.8
2018,6,28,14,15,918.5,100.0,4.95,23.55,893.0,350.44,241.25
2018,6,28,14,30,913.0,98.0,5.0,23.3,864.0,296.15,193.79
2018,6,28,14,45,904.5,97.5,5.05,23.05,829.5,242.61,148.42
2018,6,28,15,0,896.0,97.0,5.1,22.8,795.0,189.92,107.57
2018,6,28,15,15,885.0,95.0,5.1,22.8,755.0,137.17,74.62
2018,6,28,15,30,874.0,93.0,5.1,22.8,715.0,85.96,66.82
2018,6,28,15,45,860.5,90.5,5.2,21.95,670.5,77.77,60.36
2018,6,28,16,0,847.0,88.0,5.3,21.1,626.0,76.44,59.63
2018,6,28,16,15,829.0,86.0,5.35,20.5,579.0,75.21,58.92
2018,6,28,16,30,811.0,84.0,5.4,19.9,532.0,65.3,50.76
2018,6,28,16,45,787.0,81.0,5.45,19.3,482.0,63.94,49.9
2018,6,28,17,0,763.0,78.0,5.5,18.7,432.0,62.52,48.97
2018,6,28,17,15,731.0,74.5,5.45,18.0,381.5,60.58,47.59
2018,6,28,17,30,699.0,71.0,5.4,17.3,331.0,58.61,46.14
2018,6,28,17,45,654.5,66.0,5.4,16.6,281.0,50.72,39.38
2018,6,28,18,0,610.0,61.0,5.4,15.9,231.0,47.59,36.72
2018,6,28,18,15,544.0,55.0,5.3,15.35,184.0,43.49,33.03
2018,6,28,18,30,478.0,49.0,5.2,14.8,137.0,39.39,29.15
2018,6,28,18,45,376.5,40.5,5.05,14.2,97.0,33.01,23.02
2018,6,28,19,0,275.0,32.0,4.9,13.6,57.0,26.61,15.63
2018,6,28,19,15,159.0,20.0,4.85,13.3,32.5,15.63,0.0
2018,6,28,19,30,43.0,8.0,4.8,13.0,8.0,6.83,0.0
2018,6,28,19,45,21.5,4.0,4.7,12.75,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,29,4,45,53.0,6.0,2.3,11.15,7.5,0.0,0.0
2018,6,29,5,0,106.0,12.0,2.5,11.5,15.0,77.74,0.0
2018,6,29,5,15,240.0,22.5,2.6,12.1,45.5,227.0,124.41
2018,6,29,5,30,374.0,33.0,2.7,12.7,76.0,356.28,287.01
2018,6,29,5,45,462.5,40.5,2.8,13.3,119.0,447.29,368.92
2018,6,29,6,0,551.0,48.0,2.9,13.9,162.0,544.31,449.7
2018,6,29,6,15,608.0,53.0,2.85,14.7,210.5,616.41,506.41
2018,6,29,6,30,665.0,58.0,2.8,15.5,259.0,685.31,557.6
2018,6,29,6,45,705.5,61.5,2.75,16.3,309.5,744.83,599.14
2018,6,29,7,0,746.0,65.0,2.7,17.1,360.0,804.15,638.6
2018,6,29,7,15,774.5,68.0,2.65,18.15,411.0,850.82,666.75
2018,6,29,7,30,803.0,71.0,2.6,19.2,462.0,896.01,692.86
2018,6,29,7,45,824.5,74.0,2.6,20.25,512.0,921.46,704.98
2018,6,29,8,0,846.0,77.0,2.6,21.3,562.0,955.42,722.76
2018,6,29,8,15,862.0,79.0,2.65,22.15,609.0,980.0,734.86
2018,6,29,8,30,878.0,81.0,2.7,23.0,656.0,1001.72,745.03
2018,6,29,8,45,891.0,82.5,2.75,23.85,699.5,1016.69,750.77
2018,6,29,9,0,904.0,84.0,2.8,24.7,743.0,1028.42,754.5
2018,6,29,9,15,911.5,86.5,2.9,25.4,781.5,1032.33,754.19
2018,6,29,9,30,919.0,89.0,3.0,26.1,820.0,1032.75,751.81
2018,6,29,9,45,923.0,92.5,3.1,26.8,853.0,1027.21,745.75
2018,6,29,10,0,927.0,96.0,3.2,27.5,886.0,1018.12,737.58
2018,6,29,10,15,932.5,97.0,3.3,28.0,913.0,1004.34,727.1
2018,6,29,10,30,938.0,98.0,3.4,28.5,940.0,987.12,714.54
2018,6,29,10,45,942.0,99.0,3.5,29.05,961.0,965.15,698.83
2018,6,29,11,0,946.0,100.0,3.6,29.6,982.0,939.92,681.07
2018,6,29,11,15,948.5,100.5,3.7,29.85,996.0,909.79,660.93
2018,6,29,11,30,951.0,101.0,3.8,30.1,1010.0,876.77,638.83
2018,6,29,11,45,952.0,101.0,3.95,30.4,1016.0,839.41,613.84
2018,6,29,12,0,953.0,101.0,4.1,30.7,1022.0,799.65,587.05
2018,6,29,12,15,950.5,102.5,4.25,30.75,1020.5,756.46,557.2
2018,6,29,12,30,948.0,104.0,4.4,30.8,1019.0,711.53,524.44
2018,6,29,12,45,944.5,104.5,4.5,30.9,1009.5,663.7,488.59
2018,6,29,13,0,941.0,105.0,4.6,31.0,1000.0,614.64,450.99
2018,6,29,13,15,938.0,104.5,4.7,30.9,984.5,564.08,411.7
2018,6,29,13,30,935.0,104.0,4.8,30.8,969.0,512.62,370.53
2018,6,29,13,45,931.0,102.5,4.9,30.7,946.5,459.36,326.84
2018,6,29,14,0,927.0,101.0,5.0,30.6,924.0,405.7,281.74
2018,6,29,14,15,921.5,99.5,5.05,30.35,895.0,351.38,235.53
2018,6,29,14,30,916.0,98.0,5.1,30.1,866.0,297.23,189.39
2018,6,29,14,45,908.5,96.5,5.15,29.85,831.5,243.06,144.65
2018,6,29,15,0,901.0,95.0,5.2,29.6,797.0,189.66,104.24
2018,6,29,15,15,890.5,93.0,5.2,29.6,757.0,136.68,71.92
2018,6,29,15,30,880.0,91.0,5.2,29.6,717.0,85.18,64.32
2018,6,29,15,45,867.0,88.5,5.2,28.8,673.0,76.69,57.78
2018,6,29,16,0,854.0,86.0,5.2,28.0,629.0,75.33,57.03
2018,6,29,16,15,837.5,83.5,5.2,27.45,581.5,73.77,56.05
2018,6,29,16,30,821.0,81.0,5.2,26.9,534.0,63.41,47.71
2018,6,29,16,45,799.0,77.0,5.15,26.3,484.0,61.28,46.22
2018,6,29,17,0,777.0,73.0,5.1,25.7,434.0,59.04,44.61
2018,6,29,17,15,746.5,70.0,5.05,24.9,383.5,57.34,43.48
2018,6,29,17,30,716.0,67.0,5.0,24.1,333.0,55.63,42.29
2018,6,29,17,45,674.0,62.0,4.9,23.3,283.0,52.17,39.54
2018,6,29,18,0,632.0,57.0,4.8,22.5,233.0,44.69,33.2
2018,6,29,18,15,569.5,51.5,4.65,21.6,186.0,40.86,29.88
2018,6,29,18,30,507.0,46.0,4.5,20.7,139.0,37.04,26.38
2018,6,29,18,45,410.0,38.0,4.35,19.8,98.5,30.97,20.72
2018,6,29,19,0,313.0,30.0,4.2,18.9,58.0,24.89,13.88
2018,6,29,19,15,185.0,19.0,4.15,18.4,33.0,15.91,0.0
2018,6,29,19,30,57.0,8.0,4.1,17.9,8.0,6.83,0.0
2018,6,29,19,45,28.5,4.0,4.1,17.35,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,4,45,67.5,6.5,1.25,15.1,8.0,0.0,0.0
2018,6,30,5,0,135.0,13.0,1.2,15.4,16.0,96.96,0.0
2018,6,30,5,15,280.0,22.0,1.35,16.2,47.5,252.81,130.0
2018,6,30,5,30,425.0,31.0,1.5,17.0,79.0,390.46,305.97
2018,6,30,5,45,509.0,37.5,1.6,17.75,122.5,478.23,383.09
2018,6,30,6,0,593.0,44.0,1.7,18.5,166.0,565.38,453.27
2018,6,30,6,15,647.0,48.5,1.7,19.2,215.0,636.77,507.42
2018,6,30,6,30,701.0,53.0,1.7,19.9,264.0,709.63,559.53
2018,6,30,6,45,738.0,56.5,1.75,20.65,315.0,766.88,598.1
2018,6,30,7,0,775.0,60.0,1.8,21.4,366.0,823.77,634.82
2018,6,30,7,15,801.5,63.0,1.8,22.3,417.0,858.86,654.31
2018,6,30,7,30,828.0,66.0,1.8,23.2,468.0,902.46,679.04
2018,6,30,7,45,848.0,68.5,1.85,24.1,518.0,937.15,697.61
2018,6,30,8,0,868.0,71.0,1.9,25.0,568.0,969.47,714.35
2018,6,30,8,15,883.0,73.0,1.95,25.8,615.0,993.47,725.75
2018,6,30,8,30,898.0,75.0,2.0,26.6,662.0,1014.51,735.26
2018,6,30,8,45,909.5,76.5,2.1,27.45,705.5,1028.22,740.59
2018,6,30,9,0,921.0,78.0,2.2,28.3,749.0,1038.61,743.96
2018,6,30,9,15,928.5,80.0,2.3,29.05,787.5,1042.09,743.39
2018,6,30,9,30,936.0,82.0,2.4,29.8,826.0,1042.03,740.78
2018,6,30,9,45,941.5,84.0,2.45,30.55,859.0,1036.4,734.31
2018,6,30,10,0,947.0,86.0,2.5,31.3,892.0,1027.2,725.82
2018,6,30,10,15,952.0,87.0,2.6,31.85,919.5,1012.9,715.39
2018,6,30,10,30,957.0,88.0,2.7,32.4,947.0,995.12,702.9
2018,6,30,10,45,960.5,89.0,2.75,32.9,968.0,972.54,687.18
2018,6,30,11,0,964.0,90.0,2.8,33.4,989.0,946.68,669.49
2018,6,30,11,15,966.0,90.5,2.9,33.7,1002.5,915.89,649.61
2018,6,30,11,30,968.0,91.0,3.0,34.0,1016.0,882.18,627.78
2018,6,30,11,45,968.5,91.0,3.1,34.25,1021.5,844.1,603.13
2018,6,30,12,0,969.0,91.0,3.2,34.5,1027.0,803.61,576.7
2018,6,30,12,15,965.5,93.5,3.25,34.6,1025.5,760.14,547.42
2018,6,30,12,30,962.0,96.0,3.3,34.7,1024.0,714.9,515.03
2018,6,30,12,45,956.0,98.5,3.4,34.8,1014.5,666.59,479.93
2018,6,30,13,0,950.0,101.0,3.5,34.9,1005.0,617.16,443.1
2018,6,30,13,15,947.0,100.5,3.55,34.85,989.0,566.21,404.32
2018,6,30,13,30,944.0,100.0,3.6,34.8,973.0,514.34,363.71
2018,6,30,13,45,939.5,99.0,3.65,34.8,950.5,460.78,320.68
2018,6,30,14,0,935.0,98.0,3.7,34.8,928.0,406.86,276.32
2018,6,30,14,15,929.0,97.0,3.7,34.65,899.0,352.31,230.91
2018,6,30,14,30,923.0,96.0,3.7,34.5,870.0,297.96,185.62
2018,6,30,14,45,914.5,95.0,3.75,34.35,835.0,243.53,141.67
2018,6,30,15,0,906.0,94.0,3.8,34.2,800.0,189.96,102.03
2018,6,30,15,15,896.0,92.0,3.8,34.2,760.0,136.73,70.22
2018,6,30,15,30,886.0,90.0,3.8,34.2,720.0,84.92,62.81
2018,6,30,15,45,871.5,88.5,3.95,33.5,675.5,76.77,56.66
2018,6,30,16,0,857.0,87.0,4.1,32.8,631.0,76.01,56.39
2018,6,30,16,15,836.5,85.0,4.25,32.1,582.5,74.71,55.69
2018,6,30,16,30,816.0,83.0,4.4,31.4,534.0,64.69,47.83
2018,6,30,16,45,789.0,80.5,4.5,30.7,483.0,63.61,47.26
2018,6,30,17,0,762.0,78.0,4.6,30.0,432.0,62.5,46.67
2018,6,30,17,15,724.5,75.0,4.75,28.85,380.0,60.88,45.71
2018,6,30,17,30,687.0,72.0,4.9,27.7,328.0,54.38,40.58
2018,6,30,17,45,634.5,68.0,5.1,26.5,277.0,52.01,38.86
2018,6,30,18,0,582.0,64.0,5.3,25.3,226.0,49.69,37.07
2018,6,30,18,15,511.0,57.0,5.25,24.1,178.5,44.88,32.99
2018,6,30,18,30,440.0,50.0,5.2,22.9,131.0,40.03,28.67
2018,6,30,18,45,340.0,40.0,5.2,21.65,91.5,32.43,21.76
2018,6,30,19,0,240.0,30.0,5.2,20.4,52.0,24.69,13.61
2018,6,30,19,15,140.0,18.5,5.1,19.85,29.5,14.45,0.0
2018,6,30,19,30,40.0,7.0,5.0,19.3,7.0,5.97,0.0
2018,6,30,19,45,20.0,3.5,4.9,18.7,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.8,18.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.75,17.85,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.55,16.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.35,16.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,1,4,45,33.0,5.0,4.0,13.75,6.0,0.0,0.0
2018,7,1,5,0,66.0,10.0,4.0,13.9,12.0,50.47,0.0
2018,7,1,5,15,164.0,23.5,4.1,14.4,39.0,173.62,84.33
2018,7,1,5,30,262.0,37.0,4.2,14.9,66.0,278.07,222.19
2018,7,1,5,45,341.5,48.5,4.3,15.45,106.0,360.56,298.3
2018,7,1,6,0,421.0,60.0,4.4,16.0,146.0,454.57,378.36
2018,7,1,6,15,480.0,68.5,4.45,16.55,192.0,529.47,439.74
2018,7,1,6,30,539.0,77.0,4.5,17.1,238.0,606.57,500.19
2018,7,1,6,45,583.5,83.5,4.5,17.7,287.5,669.85,547.21
2018,7,1,7,0,628.0,90.0,4.5,18.3,337.0,733.45,592.67
2018,7,1,7,15,661.0,95.5,4.5,18.9,387.0,784.74,627.42
2018,7,1,7,30,694.0,101.0,4.5,19.5,437.0,834.98,660.44
2018,7,1,7,45,719.5,105.0,4.45,20.1,486.0,874.46,684.53
2018,7,1,8,0,745.0,109.0,4.4,20.7,535.0,905.65,702.26
2018,7,1,8,15,765.0,112.5,4.4,21.3,582.0,935.04,718.96
2018,7,1,8,30,785.0,116.0,4.4,21.9,629.0,961.69,733.57
2018,7,1,8,45,800.5,119.0,4.4,22.45,672.5,980.21,742.66
2018,7,1,9,0,816.0,122.0,4.4,23.0,716.0,995.59,749.68
2018,7,1,9,15,834.0,122.0,4.4,23.5,757.0,1006.77,754.08
2018,7,1,9,30,852.0,122.0,4.4,24.0,798.0,1001.64,747.63
2018,7,1,9,45,868.5,119.5,4.45,24.5,834.0,1002.14,745.56
2018,7,1,10,0,885.0,117.0,4.5,25.0,870.0,999.23,741.29
2018,7,1,10,15,890.5,119.0,4.6,25.35,897.5,986.7,731.63
2018,7,1,10,30,896.0,121.0,4.7,25.7,925.0,970.8,720.01
2018,7,1,10,45,899.5,123.5,4.75,26.0,946.0,950.2,705.07
2018,7,1,11,0,903.0,126.0,4.8,26.3,967.0,926.4,688.06
2018,7,1,11,15,905.0,127.0,4.95,26.5,980.5,896.91,668.17
2018,7,1,11,30,907.0,128.0,5.1,26.7,994.0,864.65,646.26
2018,7,1,11,45,905.5,130.0,5.2,26.85,999.5,827.86,620.92
2018,7,1,12,0,904.0,132.0,5.3,27.0,1005.0,788.9,593.9
2018,7,1,12,15,899.0,135.0,5.4,27.0,1002.5,746.31,562.53
2018,7,1,12,30,894.0,138.0,5.5,27.0,1000.0,702.29,529.44
2018,7,1,12,45,886.0,141.5,5.6,26.95,990.0,655.58,493.71
2018,7,1,13,0,878.0,145.0,5.7,26.9,980.0,608.11,456.55
2018,7,1,13,15,873.5,144.5,5.75,26.65,964.0,559.22,417.64
2018,7,1,13,30,869.0,144.0,5.8,26.4,948.0,509.72,377.18
2018,7,1,13,45,862.5,143.5,5.9,26.2,925.5,458.94,334.7
2018,7,1,14,0,856.0,143.0,6.0,26.0,903.0,408.09,291.19
2018,7,1,14,15,848.5,141.5,6.0,25.65,874.0,356.43,246.53
2018,7,1,14,30,841.0,140.0,6.0,25.3,845.0,298.55,197.17
2018,7,1,14,45,831.5,137.0,6.0,25.0,810.0,245.59,152.85
2018,7,1,15,0,822.0,134.0,6.0,24.7,775.0,193.8,112.95
2018,7,1,15,15,809.0,132.0,6.0,24.7,735.5,143.71,81.59
2018,7,1,15,30,796.0,130.0,6.0,24.7,696.0,95.54,74.27
2018,7,1,15,45,780.0,126.0,5.9,23.9,651.5,87.7,68.19
2018,7,1,16,0,764.0,122.0,5.8,23.1,607.0,86.99,68.02
2018,7,1,16,15,743.0,117.5,5.7,22.55,559.5,77.93,60.72
2018,7,1,16,30,722.0,113.0,5.6,22.0,512.0,76.72,60.05
2018,7,1,16,45,694.0,108.5,5.55,21.4,462.5,75.3,59.19
2018,7,1,17,0,666.0,104.0,5.5,20.8,413.0,73.78,58.24
2018,7,1,17,15,628.0,98.0,5.4,20.2,362.5,70.97,56.15
2018,7,1,17,30,590.0,92.0,5.3,19.6,312.0,68.05,53.91
2018,7,1,17,45,540.0,85.0,5.2,18.95,263.0,64.13,50.74
2018,7,1,18,0,490.0,78.0,5.1,18.3,214.0,60.12,47.35
2018,7,1,18,15,423.0,68.0,4.95,17.7,168.5,51.34,39.59
2018,7,1,18,30,356.0,58.0,4.8,17.1,123.0,44.14,33.0
2018,7,1,18,45,268.5,45.0,4.7,16.45,85.5,34.5,24.07
2018,7,1,19,0,181.0,32.0,4.6,15.8,48.0,24.71,13.94
2018,7,1,19,15,103.5,18.5,4.55,15.45,26.5,14.4,0.0
2018,7,1,19,30,26.0,5.0,4.5,15.1,5.0,4.27,0.0
2018,7,1,19,45,13.0,2.5,4.45,14.75,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.25,13.0,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.4,13.2,8.0,26.28,0.0
2018,7,2,5,15,94.5,21.5,2.5,13.65,30.5,121.95,53.77
2018,7,2,5,30,157.0,36.0,2.6,14.1,53.0,200.68,158.92
2018,7,2,5,45,222.5,52.0,2.7,14.5,90.0,275.66,227.39
2018,7,2,6,0,288.0,68.0,2.8,14.9,127.0,355.1,296.13
2018,7,2,6,15,343.5,82.5,2.8,15.4,171.5,427.97,356.89
2018,7,2,6,30,399.0,97.0,2.8,15.9,216.0,503.56,417.37
2018,7,2,6,45,444.5,108.5,2.8,16.4,264.0,568.3,466.64
2018,7,2,7,0,490.0,120.0,2.8,16.9,312.0,634.13,514.76
2018,7,2,7,15,527.5,128.5,2.8,17.4,361.0,689.05,553.06
2018,7,2,7,30,565.0,137.0,2.8,17.9,410.0,753.01,596.91
2018,7,2,7,45,596.5,144.0,2.8,18.45,459.5,800.28,627.33
2018,7,2,8,0,628.0,151.0,2.8,19.0,509.0,845.86,655.97
2018,7,2,8,15,653.0,156.0,2.8,19.55,556.0,880.59,676.5
2018,7,2,8,30,678.0,161.0,2.8,20.1,603.0,912.88,695.14
2018,7,2,8,45,699.0,164.5,2.85,20.65,647.0,936.7,708.22
2018,7,2,9,0,720.0,168.0,2.9,21.2,691.0,957.59,719.35
2018,7,2,9,15,709.0,183.0,2.95,21.65,721.5,955.61,715.45
2018,7,2,9,30,698.0,198.0,3.0,22.1,752.0,950.24,709.65
2018,7,2,9,45,676.0,220.5,3.05,22.55,775.5,938.3,699.63
2018,7,2,10,0,654.0,243.0,3.1,23.0,799.0,922.95,686.94
2018,7,2,10,15,666.0,245.0,3.2,23.4,827.0,917.8,682.27
2018,7,2,10,30,678.0,247.0,3.3,23.8,855.0,909.39,675.35
2018,7,2,10,45,689.0,248.0,3.4,24.15,878.0,895.85,665.15
2018,7,2,11,0,700.0,249.0,3.5,24.5,901.0,879.1,652.79
2018,7,2,11,15,706.0,249.0,3.6,24.8,915.0,854.01,634.79
