Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,11,30,712.0,249.0,3.7,25.1,929.0,826.19,614.82
2018,7,2,11,45,716.5,248.0,3.8,25.35,936.0,793.79,591.58
2018,7,2,12,0,721.0,247.0,3.9,25.6,943.0,759.2,566.48
2018,7,2,12,15,721.5,246.5,4.05,25.65,942.5,720.23,538.46
2018,7,2,12,30,722.0,246.0,4.2,25.7,942.0,679.88,508.85
2018,7,2,12,45,721.0,244.0,4.35,25.75,934.0,636.35,476.27
2018,7,2,13,0,720.0,242.0,4.5,25.8,926.0,592.06,442.42
2018,7,2,13,15,715.0,239.5,4.6,25.6,910.0,544.76,405.85
2018,7,2,13,30,710.0,237.0,4.7,25.4,894.0,497.41,368.22
2018,7,2,13,45,702.0,234.0,4.85,25.2,870.5,448.6,328.63
2018,7,2,14,0,694.0,231.0,5.0,25.0,847.0,400.39,288.56
2018,7,2,14,15,684.5,227.0,5.15,24.6,818.0,351.81,247.85
2018,7,2,14,30,675.0,223.0,5.3,24.2,789.0,304.33,207.88
2018,7,2,14,45,663.0,218.5,5.4,23.75,755.5,257.29,169.33
2018,7,2,15,0,651.0,214.0,5.5,23.3,722.0,211.93,134.82
2018,7,2,15,15,636.0,208.0,5.5,23.3,683.0,167.21,106.3
2018,7,2,15,30,621.0,202.0,5.5,23.3,644.0,124.79,98.97
2018,7,2,15,45,603.5,194.5,5.6,22.1,601.5,117.75,93.86
2018,7,2,16,0,586.0,187.0,5.7,20.9,559.0,116.81,93.79
2018,7,2,16,15,566.0,177.0,5.65,20.3,514.0,113.93,91.86
2018,7,2,16,30,546.0,167.0,5.6,19.7,469.0,109.69,88.78
2018,7,2,16,45,520.5,156.5,5.55,19.15,422.5,104.77,85.06
2018,7,2,17,0,495.0,146.0,5.5,18.6,376.0,99.55,81.04
2018,7,2,17,15,464.0,133.5,5.4,18.0,329.0,92.67,75.53
2018,7,2,17,30,433.0,121.0,5.3,17.4,282.0,85.45,69.62
2018,7,2,17,45,394.5,106.5,5.2,16.8,236.5,76.47,62.03
2018,7,2,18,0,356.0,92.0,5.1,16.2,191.0,67.12,53.93
2018,7,2,18,15,306.0,76.5,4.95,15.7,149.5,56.63,44.58
2018,7,2,18,30,256.0,61.0,4.8,15.2,108.0,45.79,34.72
2018,7,2,18,45,194.5,45.0,4.65,14.75,74.5,34.2,24.0
2018,7,2,19,0,133.0,29.0,4.5,14.3,41.0,22.31,12.11
2018,7,2,19,15,75.5,16.5,4.45,14.0,22.5,12.82,0.0
2018,7,2,19,30,18.0,4.0,4.4,13.7,4.0,3.41,0.0
2018,7,2,19,45,9.0,2.0,4.35,13.45,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,7,3,4,45,29.0,5.5,2.85,11.95,6.0,0.0,0.0
2018,7,3,5,0,58.0,11.0,3.0,12.2,12.0,46.16,0.0
2018,7,3,5,15,167.5,24.5,3.05,12.65,40.0,176.88,74.29
2018,7,3,5,30,277.0,38.0,3.1,13.1,68.0,291.02,232.37
2018,7,3,5,45,369.5,48.0,3.15,13.55,109.5,383.98,317.99
2018,7,3,6,0,462.0,58.0,3.2,14.0,151.0,484.6,402.97
2018,7,3,6,15,522.5,65.5,3.15,14.45,198.5,560.85,464.77
2018,7,3,6,30,583.0,73.0,3.1,14.9,246.0,639.25,525.28
2018,7,3,6,45,625.5,79.5,3.05,15.35,296.5,701.94,571.06
2018,7,3,7,0,668.0,86.0,3.0,15.8,347.0,764.79,615.09
2018,7,3,7,15,701.5,90.5,2.95,16.4,398.0,816.18,648.74
2018,7,3,7,30,735.0,95.0,2.9,17.0,449.0,866.46,680.54
2018,7,3,7,45,760.5,98.0,2.9,17.6,499.0,899.57,699.73
2018,7,3,8,0,786.0,101.0,2.9,18.2,549.0,936.87,721.59
2018,7,3,8,15,806.5,103.0,2.9,18.8,596.5,965.43,737.05
2018,7,3,8,30,827.0,105.0,2.9,19.4,644.0,991.18,750.5
2018,7,3,8,45,844.0,106.5,2.9,19.95,688.5,1009.73,759.2
2018,7,3,9,0,861.0,108.0,2.9,20.5,733.0,1012.59,757.54
2018,7,3,9,15,861.5,115.5,2.95,21.0,769.5,1014.57,756.2
2018,7,3,9,30,862.0,123.0,3.0,21.5,806.0,1012.97,752.67
2018,7,3,9,45,857.0,132.5,3.05,22.0,835.5,1004.38,744.69
2018,7,3,10,0,852.0,142.0,3.1,22.5,865.0,1005.9,743.62
2018,7,3,10,15,862.0,141.5,3.25,22.85,893.5,981.63,726.75
2018,7,3,10,30,872.0,141.0,3.4,23.2,922.0,967.67,716.94
2018,7,3,10,45,881.0,140.0,3.5,23.6,944.5,948.97,703.45
2018,7,3,11,0,890.0,139.0,3.6,24.0,967.0,927.03,687.86
2018,7,3,11,15,894.5,138.5,3.75,24.2,981.5,898.46,668.64
2018,7,3,11,30,899.0,138.0,3.9,24.4,996.0,867.06,647.43
2018,7,3,11,45,903.0,137.0,4.05,24.6,1004.0,832.19,623.69
2018,7,3,12,0,907.0,136.0,4.2,24.8,1012.0,794.9,598.06
2018,7,3,12,15,902.0,139.5,4.3,24.85,1010.0,752.45,566.84
2018,7,3,12,30,897.0,143.0,4.4,24.9,1008.0,708.53,533.93
2018,7,3,12,45,888.5,146.5,4.5,24.95,997.0,661.22,497.91
2018,7,3,13,0,880.0,150.0,4.6,25.0,986.0,613.2,460.54
2018,7,3,13,15,878.5,148.0,4.7,24.95,971.5,564.65,421.96
2018,7,3,13,30,877.0,146.0,4.8,24.9,957.0,515.23,381.56
2018,7,3,13,45,873.0,143.5,4.9,24.8,934.5,463.72,338.55
2018,7,3,14,0,869.0,141.0,5.0,24.7,912.0,411.91,294.25
2018,7,3,14,15,863.0,138.0,5.05,24.5,883.0,359.06,248.54
2018,7,3,14,30,857.0,135.0,5.1,24.3,854.0,306.48,203.01
2018,7,3,14,45,849.0,132.0,5.15,24.1,819.5,245.99,152.74
2018,7,3,15,0,841.0,129.0,5.2,23.9,785.0,193.42,112.08
2018,7,3,15,15,828.5,126.5,5.2,23.9,745.0,141.97,79.74
2018,7,3,15,30,816.0,124.0,5.2,23.9,705.0,92.38,71.86
2018,7,3,15,45,802.5,120.5,5.15,23.2,661.5,84.59,65.76
2018,7,3,16,0,789.0,117.0,5.1,22.5,618.0,84.1,65.73
2018,7,3,16,15,772.5,112.0,5.0,22.1,571.0,82.4,64.61
2018,7,3,16,30,756.0,107.0,4.9,21.7,524.0,80.54,63.35
2018,7,3,16,45,731.5,102.0,4.85,21.25,474.5,71.52,55.98
2018,7,3,17,0,707.0,97.0,4.8,20.8,425.0,69.48,54.54
2018,7,3,17,15,673.5,91.5,4.7,20.25,374.5,66.85,52.57
2018,7,3,17,30,640.0,86.0,4.6,19.7,324.0,64.1,50.46
2018,7,3,17,45,594.0,79.0,4.55,19.15,274.0,59.99,47.08
2018,7,3,18,0,548.0,72.0,4.5,18.6,224.0,55.75,43.47
2018,7,3,18,15,482.5,64.0,4.35,18.0,178.0,50.45,38.76
2018,7,3,18,30,417.0,56.0,4.2,17.4,132.0,45.07,33.77
2018,7,3,18,45,322.5,44.5,4.05,16.75,93.0,34.35,23.9
2018,7,3,19,0,228.0,33.0,3.9,16.1,54.0,25.59,14.56
2018,7,3,19,15,128.0,19.5,3.8,15.7,30.0,15.21,0.0
2018,7,3,19,30,28.0,6.0,3.7,15.3,6.0,5.12,0.0
2018,7,3,19,45,14.0,3.0,3.65,14.9,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,4,45,32.5,5.5,2.85,11.5,6.0,0.0,0.0
2018,7,4,5,0,65.0,11.0,3.1,11.8,12.0,50.55,0.0
2018,7,4,5,15,182.0,24.0,3.25,12.25,40.5,185.19,70.2
2018,7,4,5,30,299.0,37.0,3.4,12.7,69.0,304.17,242.87
2018,7,4,5,45,316.5,40.5,3.6,13.2,90.0,335.1,278.66
2018,7,4,6,0,334.0,44.0,3.8,13.7,111.0,363.91,306.46
2018,7,4,6,15,167.0,48.0,3.8,14.2,81.5,227.79,192.49
2018,7,4,6,30,0.0,52.0,3.8,14.7,52.0,43.02,31.18
2018,7,4,6,45,10.0,82.0,3.8,15.2,86.0,79.63,62.74
2018,7,4,7,0,20.0,112.0,3.8,15.7,120.0,130.21,105.33
2018,7,4,7,15,73.0,146.5,3.75,16.15,181.0,219.06,180.31
2018,7,4,7,30,126.0,181.0,3.7,16.6,242.0,329.54,270.06
2018,7,4,7,45,179.0,200.5,3.65,17.1,297.0,402.85,327.87
2018,7,4,8,0,232.0,220.0,3.6,17.6,352.0,498.91,401.28
2018,7,4,8,15,400.5,195.0,3.65,18.1,446.0,660.65,525.32
2018,7,4,8,30,569.0,170.0,3.7,18.6,540.0,812.19,635.41
2018,7,4,8,45,673.0,151.0,3.7,19.1,617.5,894.68,689.94
2018,7,4,9,0,777.0,132.0,3.7,19.6,695.0,967.31,736.67
2018,7,4,9,15,832.0,119.5,3.75,20.05,752.0,1002.09,757.26
2018,7,4,9,30,887.0,107.0,3.8,20.5,809.0,1021.01,767.33
2018,7,4,9,45,888.0,113.0,3.85,20.95,841.0,1015.11,760.91
2018,7,4,10,0,889.0,119.0,3.9,21.4,873.0,1005.67,752.48
2018,7,4,10,15,898.0,118.5,4.0,21.75,901.5,993.98,743.31
2018,7,4,10,30,907.0,118.0,4.1,22.1,930.0,978.87,731.97
2018,7,4,10,45,915.5,116.5,4.15,22.5,952.0,958.97,717.07
2018,7,4,11,0,924.0,115.0,4.2,22.9,974.0,935.77,700.07
2018,7,4,11,15,928.5,114.5,4.35,23.05,989.0,906.8,680.36
2018,7,4,11,30,933.0,114.0,4.5,23.2,1004.0,874.91,658.69
2018,7,4,11,45,937.0,112.5,4.6,23.4,1011.5,839.0,633.92
2018,7,4,12,0,941.0,111.0,4.7,23.6,1019.0,800.58,607.23
2018,7,4,12,15,942.0,110.0,4.8,23.65,1018.5,758.12,576.6
2018,7,4,12,30,943.0,109.0,4.9,23.7,1018.0,713.75,543.12
2018,7,4,12,45,942.5,108.5,4.95,23.75,1010.5,667.09,506.92
2018,7,4,13,0,942.0,108.0,5.0,23.8,1003.0,618.96,468.71
2018,7,4,13,15,941.5,106.0,5.0,23.7,988.5,568.43,427.83
2018,7,4,13,30,941.0,104.0,5.0,23.6,974.0,516.8,384.96
2018,7,4,13,45,938.5,102.0,5.05,23.55,952.0,463.39,339.61
2018,7,4,14,0,936.0,100.0,5.1,23.5,930.0,409.42,292.72
2018,7,4,14,15,931.5,98.0,5.05,23.35,901.5,354.47,244.4
2018,7,4,14,30,927.0,96.0,5.0,23.2,873.0,299.58,196.14
2018,7,4,14,45,921.5,94.0,5.0,23.05,839.5,244.74,149.42
2018,7,4,15,0,916.0,92.0,5.0,22.9,806.0,190.45,107.04
2018,7,4,15,15,906.0,90.0,5.0,22.9,765.5,136.55,73.19
2018,7,4,15,30,896.0,88.0,5.0,22.9,725.0,84.08,65.21
2018,7,4,15,45,884.0,85.5,4.95,22.3,681.0,75.2,58.11
2018,7,4,16,0,872.0,83.0,4.9,21.7,637.0,73.79,57.24
2018,7,4,16,15,857.0,80.0,4.9,21.25,589.5,71.87,55.89
2018,7,4,16,30,842.0,77.0,4.9,20.8,542.0,69.8,54.42
2018,7,4,16,45,821.0,74.0,4.85,20.35,492.0,59.51,45.87
2018,7,4,17,0,800.0,71.0,4.8,19.9,442.0,57.9,44.74
2018,7,4,17,15,770.0,67.5,4.7,19.3,390.5,55.75,43.13
2018,7,4,17,30,740.0,64.0,4.6,18.7,339.0,53.54,41.44
2018,7,4,17,45,699.0,60.0,4.5,18.1,288.5,50.79,39.21
2018,7,4,18,0,658.0,56.0,4.4,17.5,238.0,48.03,36.87
2018,7,4,18,15,597.0,50.0,4.15,16.85,190.0,39.87,29.63
2018,7,4,18,30,536.0,44.0,3.9,16.2,142.0,35.56,25.62
2018,7,4,18,45,438.5,36.5,3.6,15.6,101.0,29.82,20.13
2018,7,4,19,0,341.0,29.0,3.3,15.0,60.0,24.09,13.41
2018,7,4,19,15,197.0,17.5,3.2,14.6,33.0,14.57,0.0
2018,7,4,19,30,53.0,6.0,3.1,14.2,6.0,5.12,0.0
2018,7,4,19,45,26.5,3.0,2.95,13.85,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,7,5,4,45,59.5,6.0,1.75,10.2,7.0,0.0,0.0
2018,7,5,5,0,119.0,12.0,1.9,10.6,14.0,85.51,0.0
2018,7,5,5,15,262.0,21.5,2.15,11.3,44.0,235.1,78.86
2018,7,5,5,30,405.0,31.0,2.4,12.0,74.0,374.93,297.68
2018,7,5,5,45,487.5,37.5,2.65,12.65,116.0,460.72,378.71
2018,7,5,6,0,570.0,44.0,2.9,13.3,158.0,545.17,450.55
2018,7,5,6,15,626.0,49.5,2.85,13.9,207.0,618.86,509.49
2018,7,5,6,30,682.0,55.0,2.8,14.5,256.0,694.25,566.41
2018,7,5,6,45,726.0,58.0,2.8,15.1,308.0,756.74,611.06
2018,7,5,7,0,770.0,61.0,2.8,15.7,360.0,819.22,653.76
2018,7,5,7,15,797.5,63.5,2.7,16.35,411.0,864.96,681.96
2018,7,5,7,30,825.0,66.0,2.6,17.0,462.0,898.52,700.64
2018,7,5,7,45,845.5,69.0,2.5,17.6,512.5,934.48,720.57
2018,7,5,8,0,866.0,72.0,2.4,18.2,563.0,968.09,738.29
2018,7,5,8,15,880.5,74.0,2.3,18.85,610.0,991.72,748.74
2018,7,5,8,30,895.0,76.0,2.2,19.5,657.0,1012.4,757.11
2018,7,5,8,45,907.0,77.5,2.1,20.15,700.5,1026.76,761.25
2018,7,5,9,0,919.0,79.0,2.0,20.8,744.0,1037.83,763.27
2018,7,5,9,15,928.5,80.0,1.9,21.45,783.0,1042.32,761.14
2018,7,5,9,30,938.0,81.0,1.8,22.1,822.0,1043.32,756.94
2018,7,5,9,45,946.0,81.5,1.75,22.8,856.5,1038.68,749.93
2018,7,5,10,0,954.0,82.0,1.7,23.5,891.0,1030.46,740.92
2018,7,5,10,15,959.0,83.0,1.65,24.1,918.5,1016.3,728.68
2018,7,5,10,30,964.0,84.0,1.6,24.7,946.0,998.63,714.5
2018,7,5,10,45,967.0,84.5,1.6,25.35,966.5,975.16,697.45
2018,7,5,11,0,970.0,85.0,1.6,26.0,987.0,948.43,678.52
2018,7,5,11,15,972.0,86.0,1.65,26.45,1001.0,918.17,658.59
2018,7,5,11,30,974.0,87.0,1.7,26.9,1015.0,884.91,636.72
2018,7,5,11,45,975.0,87.0,1.75,27.4,1021.5,847.17,611.73
2018,7,5,12,0,976.0,87.0,1.8,27.9,1028.0,806.93,584.98
2018,7,5,12,15,971.5,90.0,1.95,28.2,1026.5,762.99,556.22
2018,7,5,12,30,967.0,93.0,2.1,28.5,1025.0,717.3,523.89
2018,7,5,12,45,960.0,97.0,2.2,28.75,1015.5,669.31,488.78
2018,7,5,13,0,953.0,101.0,2.3,29.0,1006.0,620.21,451.86
2018,7,5,13,15,950.5,99.5,2.45,29.1,990.0,568.55,412.51
2018,7,5,13,30,948.0,98.0,2.6,29.2,974.0,515.94,371.1
2018,7,5,13,45,944.0,97.0,2.75,29.35,951.5,462.29,327.5
2018,7,5,14,0,940.0,96.0,2.9,29.5,929.0,408.21,282.36
2018,7,5,14,15,934.5,94.0,3.0,29.4,900.0,352.76,235.59
2018,7,5,14,30,929.0,92.0,3.1,29.3,871.0,297.46,188.76
2018,7,5,14,45,922.0,90.5,3.2,29.2,836.5,242.55,143.52
2018,7,5,15,0,915.0,89.0,3.3,29.1,802.0,188.35,102.53
2018,7,5,15,15,905.0,87.5,3.3,29.1,762.0,134.81,69.93
2018,7,5,15,30,895.0,86.0,3.3,29.1,722.0,82.69,62.37
2018,7,5,15,45,883.0,83.0,3.35,28.65,677.5,73.65,55.29
2018,7,5,16,0,871.0,80.0,3.4,28.2,633.0,71.88,54.11
2018,7,5,16,15,852.5,77.5,3.35,27.8,584.0,70.18,52.96
2018,7,5,16,30,834.0,75.0,3.3,27.4,535.0,68.35,51.71
2018,7,5,16,45,814.5,71.5,3.25,27.05,485.5,65.7,49.76
2018,7,5,17,0,795.0,68.0,3.2,26.7,436.0,55.67,41.57
2018,7,5,17,15,765.0,64.5,3.1,26.0,385.0,53.44,39.96
2018,7,5,17,30,735.0,61.0,3.0,25.3,334.0,51.16,38.26
2018,7,5,17,45,621.0,57.0,2.9,24.65,263.5,47.63,35.42
2018,7,5,18,0,507.0,53.0,2.8,24.0,193.0,40.66,29.52
2018,7,5,18,15,366.5,41.5,2.6,22.95,132.0,31.71,21.82
2018,7,5,18,30,226.0,30.0,2.4,21.9,71.0,22.73,13.96
2018,7,5,18,45,161.5,22.0,2.2,20.9,47.0,16.8,8.61
2018,7,5,19,0,97.0,14.0,2.0,19.9,23.0,10.85,2.76
2018,7,5,19,15,54.5,8.0,2.25,19.5,12.5,6.23,0.0
2018,7,5,19,30,12.0,2.0,2.5,19.1,2.0,1.71,0.0
2018,7,5,19,45,6.0,1.0,2.8,18.7,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.65,15.25,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.7,15.3,1.0,0.85,0.0
2018,7,6,5,15,0.0,3.0,2.75,15.55,3.0,2.46,0.0
2018,7,6,5,30,0.0,5.0,2.8,15.8,5.0,4.1,0.0
2018,7,6,5,45,0.0,6.0,2.8,16.0,6.0,4.92,0.0
2018,7,6,6,0,0.0,7.0,2.8,16.2,7.0,5.74,0.0
2018,7,6,6,15,0.0,10.0,2.75,16.55,10.0,8.22,1.35
2018,7,6,6,30,0.0,13.0,2.7,16.9,13.0,10.69,3.48
2018,7,6,6,45,1.5,33.5,2.65,17.25,34.0,28.99,19.1
2018,7,6,7,0,3.0,54.0,2.6,17.6,55.0,47.46,34.68
2018,7,6,7,15,20.0,111.0,2.65,18.0,120.5,126.53,101.05
2018,7,6,7,30,37.0,168.0,2.7,18.4,186.0,207.48,166.91
2018,7,6,7,45,18.5,127.5,2.7,18.85,136.5,139.84,110.56
2018,7,6,8,0,0.0,87.0,2.7,19.3,87.0,72.33,54.18
2018,7,6,8,15,1.0,100.0,2.6,19.9,100.5,84.68,64.05
2018,7,6,8,30,2.0,113.0,2.5,20.5,114.0,97.23,73.88
2018,7,6,8,45,1.0,85.0,2.35,21.1,85.5,71.79,52.93
2018,7,6,9,0,0.0,57.0,2.2,21.7,57.0,47.41,32.95
2018,7,6,9,15,0.0,71.5,2.2,22.45,71.5,59.57,42.55
2018,7,6,9,30,0.0,86.0,2.2,23.2,86.0,71.76,52.05
2018,7,6,9,45,27.0,173.0,2.2,23.95,196.0,184.56,141.31
2018,7,6,10,0,54.0,260.0,2.2,24.7,306.0,292.89,223.48
2018,7,6,10,15,259.5,264.5,2.25,25.7,495.0,522.63,396.09
2018,7,6,10,30,465.0,269.0,2.3,26.7,684.0,726.56,538.43
2018,7,6,10,45,647.5,207.0,2.35,27.7,800.0,819.74,600.76
2018,7,6,11,0,830.0,145.0,2.4,28.7,916.0,879.74,637.1
2018,7,6,11,15,855.0,134.0,2.55,29.3,938.5,861.47,623.84
2018,7,6,11,30,880.0,123.0,2.7,29.9,961.0,839.53,608.81
2018,7,6,11,45,900.5,112.0,2.85,30.5,975.0,810.37,588.96
2018,7,6,12,0,921.0,101.0,3.0,31.1,989.0,777.88,566.8
2018,7,6,12,15,922.5,100.0,3.15,31.2,989.0,736.83,538.89
2018,7,6,12,30,924.0,99.0,3.3,31.3,989.0,693.85,508.01
2018,7,6,12,45,925.0,97.5,3.45,31.45,982.0,648.39,474.44
2018,7,6,13,0,926.0,96.0,3.6,31.6,975.0,601.36,438.77
2018,7,6,13,15,916.5,100.0,3.75,31.6,958.5,551.5,400.22
2018,7,6,13,30,907.0,104.0,3.9,31.6,942.0,501.24,360.24
2018,7,6,13,45,881.5,116.0,4.05,31.55,914.5,449.61,318.39
2018,7,6,14,0,856.0,128.0,4.2,31.5,887.0,399.3,276.72
2018,7,6,14,15,874.0,112.0,4.25,31.3,865.0,346.21,231.62
2018,7,6,14,30,892.0,96.0,4.3,31.1,843.0,290.82,184.38
2018,7,6,14,45,893.0,90.5,4.4,30.9,812.0,236.84,139.78
2018,7,6,15,0,894.0,85.0,4.5,30.7,781.0,182.78,98.68
2018,7,6,15,15,884.0,83.0,4.5,30.7,741.5,130.1,66.66
2018,7,6,15,30,874.0,81.0,4.5,30.7,702.0,78.85,58.87
2018,7,6,15,45,862.0,79.0,4.55,29.9,659.0,70.76,52.66
2018,7,6,16,0,850.0,77.0,4.6,29.1,616.0,69.59,52.04
2018,7,6,16,15,816.0,80.0,4.55,28.45,565.0,71.16,53.64
2018,7,6,16,30,782.0,83.0,4.5,27.8,514.0,64.16,48.15
2018,7,6,16,45,770.5,76.5,4.45,27.2,468.0,60.53,45.41
2018,7,6,17,0,759.0,70.0,4.4,26.6,422.0,56.63,42.41
2018,7,6,17,15,721.5,67.5,4.3,25.85,370.5,55.17,41.46
2018,7,6,17,30,684.0,65.0,4.2,25.1,319.0,53.73,40.49
2018,7,6,17,45,632.0,62.0,4.1,24.35,269.0,47.57,35.41
2018,7,6,18,0,580.0,59.0,4.0,23.6,219.0,45.83,34.02
2018,7,6,18,15,484.5,54.0,3.9,22.9,169.5,42.33,30.96
2018,7,6,18,30,389.0,49.0,3.8,22.2,120.0,38.97,27.85
2018,7,6,18,45,296.0,39.5,3.75,21.55,84.0,31.88,21.28
2018,7,6,19,0,203.0,30.0,3.7,20.9,48.0,23.26,12.23
2018,7,6,19,15,116.0,17.5,3.65,20.55,26.5,13.65,0.0
2018,7,6,19,30,29.0,5.0,3.6,20.2,5.0,4.27,0.0
2018,7,6,19,45,14.5,2.5,3.6,19.85,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.25,18.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,7,4,45,49.0,5.0,2.25,14.3,5.5,0.0,0.0
2018,7,7,5,0,98.0,10.0,2.5,14.5,11.0,70.37,0.0
2018,7,7,5,15,247.5,19.5,2.55,15.0,40.5,221.39,44.54
2018,7,7,5,30,397.0,29.0,2.6,15.5,70.0,366.37,285.44
2018,7,7,5,45,485.5,35.5,2.65,16.0,112.5,455.83,369.7
2018,7,7,6,0,574.0,42.0,2.7,16.5,155.0,545.28,444.44
2018,7,7,6,15,630.5,47.0,2.7,17.25,203.5,618.69,502.32
2018,7,7,6,30,687.0,52.0,2.7,18.0,252.0,693.89,558.27
2018,7,7,6,45,725.0,55.5,2.7,18.8,302.5,751.75,598.46
2018,7,7,7,0,763.0,59.0,2.7,19.6,353.0,809.38,636.65
2018,7,7,7,15,790.5,62.0,2.75,20.45,404.0,855.71,665.52
2018,7,7,7,30,818.0,65.0,2.8,21.3,455.0,889.94,685.11
2018,7,7,7,45,838.5,67.5,2.85,22.1,505.0,925.2,705.13
2018,7,7,8,0,859.0,70.0,2.9,22.9,555.0,958.16,723.18
2018,7,7,8,15,874.5,71.5,3.0,23.6,602.0,982.2,735.69
2018,7,7,8,30,890.0,73.0,3.1,24.3,649.0,1003.36,746.28
2018,7,7,8,45,902.0,74.5,3.2,24.95,692.5,1017.87,752.65
2018,7,7,9,0,914.0,76.0,3.3,25.6,736.0,1029.08,756.97
2018,7,7,9,15,923.0,78.0,3.4,26.15,775.5,1034.42,757.88
2018,7,7,9,30,932.0,80.0,3.5,26.7,815.0,1036.22,756.66
2018,7,7,9,45,938.5,81.5,3.6,27.25,848.5,1031.35,751.28
2018,7,7,10,0,945.0,83.0,3.7,27.8,882.0,1022.92,743.76
2018,7,7,10,15,950.5,84.0,3.75,28.15,910.0,1009.41,733.35
2018,7,7,10,30,956.0,85.0,3.8,28.5,938.0,992.41,720.83
2018,7,7,10,45,960.0,85.0,3.9,28.85,959.0,969.56,704.91
2018,7,7,11,0,964.0,85.0,4.0,29.2,980.0,943.44,686.92
2018,7,7,11,15,967.0,85.0,4.1,29.35,994.0,913.29,666.81
2018,7,7,11,30,970.0,85.0,4.2,29.5,1008.0,880.16,644.66
2018,7,7,11,45,971.0,85.5,4.25,29.7,1015.0,843.07,619.41
2018,7,7,12,0,972.0,86.0,4.3,29.9,1022.0,803.45,592.35
2018,7,7,12,15,965.5,90.0,4.35,30.0,1019.5,759.11,561.53
2018,7,7,12,30,959.0,94.0,4.4,30.1,1017.0,713.13,527.43
2018,7,7,12,45,949.5,99.0,4.45,30.2,1006.5,664.68,490.82
2018,7,7,13,0,940.0,104.0,4.5,30.3,996.0,615.31,452.7
2018,7,7,13,15,900.0,127.0,4.6,30.25,970.0,562.15,411.25
2018,7,7,13,30,860.0,150.0,4.7,30.2,944.0,510.38,370.04
2018,7,7,13,45,741.5,204.0,4.75,30.15,877.0,445.18,319.25
2018,7,7,14,0,623.0,258.0,4.8,30.1,810.0,393.33,278.73
2018,7,7,14,15,614.0,249.0,4.9,29.9,778.5,345.06,239.4
2018,7,7,14,30,605.0,240.0,5.0,29.7,747.0,298.0,200.9
2018,7,7,14,45,554.5,252.5,5.05,29.45,702.0,261.26,172.72
2018,7,7,15,0,504.0,265.0,5.1,29.2,657.0,225.28,147.77
2018,7,7,15,15,554.0,228.0,5.1,29.2,638.5,175.27,112.71
2018,7,7,15,30,604.0,191.0,5.1,29.2,620.0,116.97,90.26
2018,7,7,15,45,704.0,145.5,5.25,28.4,615.0,89.49,68.38
2018,7,7,16,0,804.0,100.0,5.4,27.6,610.0,73.22,55.37
2018,7,7,16,15,760.0,103.0,5.4,26.95,555.5,76.04,58.06
2018,7,7,16,30,716.0,106.0,5.4,26.3,501.0,72.18,55.19
2018,7,7,16,45,720.0,94.0,5.4,25.65,459.0,72.35,55.68
2018,7,7,17,0,724.0,82.0,5.4,25.0,417.0,64.99,49.8
2018,7,7,17,15,730.0,71.0,5.3,24.15,375.0,57.93,44.12
2018,7,7,17,30,736.0,60.0,5.2,23.3,333.0,50.41,37.94
2018,7,7,17,45,698.0,55.5,5.1,22.5,283.0,47.17,35.35
2018,7,7,18,0,660.0,51.0,5.0,21.7,233.0,43.88,32.61
2018,7,7,18,15,602.0,46.0,4.85,20.9,186.0,39.99,29.2
2018,7,7,18,30,544.0,41.0,4.7,20.1,139.0,36.11,25.63
2018,7,7,18,45,452.0,33.5,4.5,19.3,98.5,27.35,17.65
2018,7,7,19,0,360.0,26.0,4.3,18.5,58.0,21.51,10.97
2018,7,7,19,15,209.5,16.0,4.3,18.05,32.0,13.66,0.0
2018,7,7,19,30,59.0,6.0,4.3,17.6,6.0,5.12,0.0
2018,7,7,19,45,29.5,3.0,4.25,17.15,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,8,4,45,48.5,5.0,3.55,12.45,5.5,0.0,0.0
2018,7,8,5,0,97.0,10.0,3.6,12.6,11.0,69.67,0.0
2018,7,8,5,15,246.5,19.5,3.65,13.15,40.0,219.63,26.97
2018,7,8,5,30,396.0,29.0,3.7,13.7,69.0,365.48,286.5
2018,7,8,5,45,484.0,36.0,3.7,14.25,111.5,455.24,373.18
2018,7,8,6,0,572.0,43.0,3.7,14.8,154.0,544.49,449.03
2018,7,8,6,15,627.0,48.0,3.7,15.6,202.0,616.75,507.17
2018,7,8,6,30,682.0,53.0,3.7,16.4,250.0,690.61,563.29
2018,7,8,6,45,719.5,56.0,3.7,17.2,300.0,747.25,603.63
2018,7,8,7,0,757.0,59.0,3.7,18.0,350.0,803.58,641.92
2018,7,8,7,15,783.5,62.5,3.75,18.7,400.5,849.56,671.7
2018,7,8,7,30,810.0,66.0,3.8,19.4,451.0,883.38,691.95
2018,7,8,7,45,830.0,68.5,3.8,20.1,500.5,918.0,712.08
2018,7,8,8,0,850.0,71.0,3.8,20.8,550.0,950.34,730.2
2018,7,8,8,15,864.5,74.0,3.9,21.5,597.0,975.22,743.54
2018,7,8,8,30,879.0,77.0,4.0,22.2,644.0,997.15,754.83
2018,7,8,8,45,890.5,79.0,4.05,22.85,687.5,1011.64,760.92
2018,7,8,9,0,902.0,81.0,4.1,23.5,731.0,1022.85,764.93
2018,7,8,9,15,908.5,83.5,4.15,24.05,769.0,1026.17,764.08
2018,7,8,9,30,915.0,86.0,4.2,24.6,807.0,1025.99,761.13
2018,7,8,9,45,919.0,89.5,4.3,25.15,840.0,1020.89,755.39
2018,7,8,10,0,923.0,93.0,4.4,25.7,873.0,1012.23,747.46
2018,7,8,10,15,929.5,94.0,4.45,26.05,901.5,999.81,737.51
2018,7,8,10,30,936.0,95.0,4.5,26.4,930.0,983.91,725.41
2018,7,8,10,45,940.5,96.0,4.55,26.75,951.5,962.72,709.92
2018,7,8,11,0,945.0,97.0,4.6,27.1,973.0,938.24,692.41
2018,7,8,11,15,948.0,96.5,4.7,27.3,987.0,907.87,671.83
2018,7,8,11,30,951.0,96.0,4.8,27.5,1001.0,874.61,649.23
2018,7,8,11,45,953.0,96.0,4.85,27.7,1008.5,838.24,624.09
2018,7,8,12,0,955.0,96.0,4.9,27.9,1016.0,799.35,597.11
2018,7,8,12,15,954.5,96.5,5.0,27.95,1015.5,756.79,567.2
2018,7,8,12,30,954.0,97.0,5.1,28.0,1015.0,712.29,534.0
2018,7,8,12,45,952.0,97.0,5.2,28.0,1006.5,664.76,497.89
2018,7,8,13,0,950.0,97.0,5.3,28.0,998.0,615.81,459.78
2018,7,8,13,15,947.0,97.0,5.3,27.95,983.0,565.12,419.15
2018,7,8,13,30,944.0,97.0,5.3,27.9,968.0,513.47,376.72
2018,7,8,13,45,939.5,96.0,5.35,27.85,945.5,459.74,331.72
2018,7,8,14,0,935.0,95.0,5.4,27.8,923.0,405.63,285.38
2018,7,8,14,15,929.5,93.5,5.45,27.6,894.5,350.68,237.88
2018,7,8,14,30,924.0,92.0,5.5,27.4,866.0,295.87,190.46
2018,7,8,14,45,916.5,90.5,5.5,27.2,831.5,241.02,144.47
2018,7,8,15,0,909.0,89.0,5.5,27.0,797.0,186.93,102.98
2018,7,8,15,15,899.0,87.5,5.5,27.0,757.0,133.59,70.17
2018,7,8,15,30,889.0,86.0,5.5,27.0,717.0,81.66,62.14
2018,7,8,15,45,876.0,83.5,5.5,26.35,672.5,73.83,56.02
2018,7,8,16,0,863.0,81.0,5.5,25.7,628.0,72.38,55.13
2018,7,8,16,15,847.0,78.0,5.45,25.2,580.5,70.41,53.77
2018,7,8,16,30,831.0,75.0,5.4,24.7,533.0,68.3,52.29
2018,7,8,16,45,810.0,72.0,5.4,24.2,483.5,57.98,43.84
2018,7,8,17,0,789.0,69.0,5.4,23.7,434.0,56.33,42.69
2018,7,8,17,15,760.5,65.5,5.3,22.95,383.5,54.16,41.11
2018,7,8,17,30,732.0,62.0,5.2,22.2,333.0,51.92,39.44
2018,7,8,17,45,691.5,57.5,5.15,21.5,282.5,48.73,36.86
2018,7,8,18,0,651.0,53.0,5.1,20.8,232.0,45.49,34.14
2018,7,8,18,15,591.5,47.5,5.0,20.0,185.0,41.23,30.4
2018,7,8,18,30,532.0,42.0,4.9,19.2,138.0,33.94,23.85
2018,7,8,18,45,438.0,34.5,4.75,18.4,97.5,28.16,18.4
2018,7,8,19,0,344.0,27.0,4.6,17.6,57.0,22.38,11.6
2018,7,8,19,15,199.0,16.5,4.6,17.1,31.5,14.08,0.0
2018,7,8,19,30,54.0,6.0,4.6,16.6,6.0,5.12,0.0
2018,7,8,19,45,27.0,3.0,4.6,16.1,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,4,45,46.0,4.5,3.4,12.3,5.0,0.0,0.0
2018,7,9,5,0,92.0,9.0,3.5,12.5,10.0,65.6,0.0
2018,7,9,5,15,238.0,19.0,3.5,13.05,38.5,212.35,5.52
2018,7,9,5,30,384.0,29.0,3.5,13.6,67.0,356.7,278.28
2018,7,9,5,45,474.0,35.5,3.5,14.15,109.0,446.74,366.01
2018,7,9,6,0,564.0,42.0,3.5,14.7,151.0,536.59,442.42
2018,7,9,6,15,620.5,47.0,3.5,15.55,199.0,609.71,501.2
2018,7,9,6,30,677.0,52.0,3.5,16.4,247.0,684.61,558.04
2018,7,9,6,45,715.0,56.0,3.5,17.2,297.5,742.93,599.62
2018,7,9,7,0,753.0,60.0,3.5,18.0,348.0,801.04,639.18
2018,7,9,7,15,780.0,63.0,3.4,18.8,398.5,846.72,667.6
2018,7,9,7,30,807.0,66.0,3.3,19.6,449.0,880.26,686.4
2018,7,9,7,45,827.0,69.0,3.2,20.4,498.5,915.53,705.85
2018,7,9,8,0,847.0,72.0,3.1,21.2,548.0,948.51,723.15
2018,7,9,8,15,862.0,74.5,3.05,22.05,595.0,973.21,734.68
2018,7,9,8,30,877.0,77.0,3.0,22.9,642.0,995.02,744.16
2018,7,9,8,45,888.0,79.0,2.95,23.8,685.0,1009.02,748.26
2018,7,9,9,0,899.0,81.0,2.9,24.7,728.0,1019.76,750.31
2018,7,9,9,15,906.5,83.5,2.9,25.55,766.5,1024.12,748.93
2018,7,9,9,30,914.0,86.0,2.9,26.4,805.0,1025.0,745.49
2018,7,9,9,45,919.0,88.5,2.9,27.2,838.0,1019.82,738.5
2018,7,9,10,0,924.0,91.0,2.9,28.0,871.0,1011.11,729.48
2018,7,9,10,15,929.0,92.5,2.95,28.8,898.5,997.83,718.17
2018,7,9,10,30,934.0,94.0,3.0,29.6,926.0,981.1,704.83
2018,7,9,10,45,937.0,95.0,3.0,30.4,946.5,958.63,687.6
2018,7,9,11,0,940.0,96.0,3.0,31.2,967.0,932.95,668.49
2018,7,9,11,15,942.0,97.0,3.1,31.65,981.0,903.3,648.55
2018,7,9,11,30,944.0,98.0,3.2,32.1,995.0,870.74,626.69
2018,7,9,11,45,945.0,98.5,3.25,32.55,1002.0,834.22,601.87
2018,7,9,12,0,946.0,99.0,3.3,33.0,1009.0,795.24,575.37
2018,7,9,12,15,946.5,99.0,3.45,33.1,1009.0,753.26,547.09
2018,7,9,12,30,947.0,99.0,3.6,33.2,1009.0,709.3,515.66
2018,7,9,12,45,945.5,98.5,3.75,33.35,1001.0,661.94,480.92
2018,7,9,13,0,944.0,98.0,3.9,33.5,993.0,613.16,444.19
2018,7,9,13,15,941.5,98.0,4.05,33.4,978.5,562.98,405.78
2018,7,9,13,30,939.0,98.0,4.2,33.3,964.0,511.79,365.4
2018,7,9,13,45,935.0,96.5,4.4,33.2,941.5,458.13,322.09
2018,7,9,14,0,931.0,95.0,4.6,33.1,919.0,404.04,277.3
2018,7,9,14,15,926.0,93.5,4.75,32.8,891.0,349.42,231.5
2018,7,9,14,30,921.0,92.0,4.9,32.5,863.0,294.89,185.59
2018,7,9,14,45,913.5,90.5,5.05,32.25,828.5,240.15,140.85
2018,7,9,15,0,906.0,89.0,5.2,32.0,794.0,186.18,100.41
2018,7,9,15,15,896.0,87.5,5.2,32.0,754.5,132.96,68.41
2018,7,9,15,30,886.0,86.0,5.2,32.0,715.0,81.15,60.42
2018,7,9,15,45,874.0,83.5,5.4,31.2,671.0,73.79,54.84
2018,7,9,16,0,862.0,81.0,5.6,30.4,627.0,72.36,54.03
2018,7,9,16,15,847.5,78.0,5.65,29.75,580.0,70.42,52.76
2018,7,9,16,30,833.0,75.0,5.7,29.1,533.0,68.33,51.36
2018,7,9,16,45,813.0,71.5,5.75,28.5,483.5,65.67,49.46
2018,7,9,17,0,793.0,68.0,5.8,27.9,434.0,55.67,41.37
2018,7,9,17,15,765.0,64.0,5.7,27.0,383.0,53.1,39.5
2018,7,9,17,30,737.0,60.0,5.6,26.1,332.0,50.43,37.51
2018,7,9,17,45,697.5,55.5,5.5,25.2,282.0,47.19,34.95
2018,7,9,18,0,658.0,51.0,5.4,24.3,232.0,43.89,32.24
2018,7,9,18,15,598.5,46.0,5.25,23.4,185.0,39.99,28.87
2018,7,9,18,30,539.0,41.0,5.1,22.5,138.0,33.17,22.82
2018,7,9,18,45,445.5,34.0,4.9,21.65,97.5,27.78,17.78
2018,7,9,19,0,352.0,27.0,4.7,20.8,57.0,22.42,11.33
2018,7,9,19,15,204.5,16.5,4.65,20.3,31.5,14.08,0.0
2018,7,9,19,30,57.0,6.0,4.6,19.8,6.0,5.12,0.0
2018,7,9,19,45,28.5,3.0,4.6,19.3,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.6,18.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.35,18.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.15,17.8,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,10,4,45,53.0,4.5,2.3,13.95,5.0,0.0,0.0
2018,7,10,5,0,106.0,9.0,2.7,14.2,10.0,74.34,0.0
2018,7,10,5,15,261.5,18.0,2.9,14.65,39.0,226.08,0.0
2018,7,10,5,30,417.0,27.0,3.1,15.1,68.0,367.38,282.75
2018,7,10,5,45,505.0,33.5,3.35,15.6,110.5,459.53,373.44
2018,7,10,6,0,593.0,40.0,3.6,16.1,153.0,556.85,455.88
2018,7,10,6,15,649.0,44.5,3.55,16.9,202.0,629.69,513.99
2018,7,10,6,30,705.0,49.0,3.5,17.7,251.0,704.28,570.04
2018,7,10,6,45,742.5,52.5,3.45,18.45,302.0,762.22,610.79
2018,7,10,7,0,780.0,56.0,3.4,19.2,353.0,819.9,649.41
2018,7,10,7,15,807.0,59.0,3.3,20.2,404.5,855.97,670.01
2018,7,10,7,30,834.0,62.0,3.2,21.2,456.0,900.57,695.82
2018,7,10,7,45,853.5,64.5,3.15,22.25,506.0,935.3,714.04
2018,7,10,8,0,873.0,67.0,3.1,23.3,556.0,967.65,730.19
2018,7,10,8,15,888.0,68.5,3.0,24.15,603.5,991.51,740.44
2018,7,10,8,30,903.0,70.0,2.9,25.0,651.0,1012.43,748.62
2018,7,10,8,45,914.5,72.5,2.85,25.85,695.5,1027.88,753.6
2018,7,10,9,0,926.0,75.0,2.8,26.7,740.0,1039.94,756.44
2018,7,10,9,15,932.5,77.5,2.8,27.45,779.0,1043.4,754.65
2018,7,10,9,30,939.0,80.0,2.8,28.2,818.0,1043.28,750.81
2018,7,10,9,45,942.5,84.5,2.75,28.95,852.0,1038.77,743.93
2018,7,10,10,0,946.0,89.0,2.7,29.7,886.0,1030.56,734.92
2018,7,10,10,15,952.0,89.5,2.75,30.2,914.5,1016.86,724.36
2018,7,10,10,30,958.0,90.0,2.8,30.7,943.0,999.65,711.74
2018,7,10,10,45,962.0,91.0,2.9,31.15,965.0,977.63,696.76
2018,7,10,11,0,966.0,92.0,3.0,31.6,987.0,952.26,679.68
2018,7,10,11,15,968.5,93.0,3.1,31.8,1001.5,922.36,660.37
2018,7,10,11,30,971.0,94.0,3.2,32.0,1016.0,889.43,639.02
2018,7,10,11,45,972.0,94.0,3.35,32.15,1023.0,851.58,614.73
2018,7,10,12,0,973.0,94.0,3.5,32.3,1030.0,811.23,588.52
2018,7,10,12,15,972.0,94.5,3.65,32.2,1029.0,767.58,559.67
2018,7,10,12,30,971.0,95.0,3.8,32.1,1028.0,721.99,527.37
2018,7,10,12,45,968.0,95.5,3.95,32.05,1019.0,673.42,491.95
2018,7,10,13,0,965.0,96.0,4.1,32.0,1010.0,623.48,454.49
2018,7,10,13,15,962.5,95.5,4.25,31.75,995.0,571.88,415.02
2018,7,10,13,30,960.0,95.0,4.4,31.5,980.0,519.27,373.48
2018,7,10,13,45,955.5,94.0,4.55,31.2,957.0,464.64,329.25
2018,7,10,14,0,951.0,93.0,4.7,30.9,934.0,409.61,283.54
2018,7,10,14,15,945.5,91.5,4.8,30.5,905.0,353.73,236.33
2018,7,10,14,30,940.0,90.0,4.9,30.1,876.0,297.98,189.03
2018,7,10,14,45,932.5,89.0,5.05,29.7,841.5,242.49,143.31
2018,7,10,15,0,925.0,88.0,5.2,29.3,807.0,187.76,101.99
2018,7,10,15,15,915.0,86.0,5.2,29.3,766.5,133.14,68.85
2018,7,10,15,30,905.0,84.0,5.2,29.3,726.0,79.95,60.15
2018,7,10,15,45,893.0,81.5,5.35,28.15,681.5,72.94,54.86
2018,7,10,16,0,881.0,79.0,5.5,27.0,637.0,71.45,54.06
2018,7,10,16,15,865.5,77.0,5.55,26.25,589.5,70.09,53.27
2018,7,10,16,30,850.0,75.0,5.6,25.5,542.0,68.61,52.38
2018,7,10,16,45,829.5,71.5,5.6,24.75,491.5,65.92,50.46
2018,7,10,17,0,809.0,68.0,5.6,24.0,441.0,55.9,42.27
2018,7,10,17,15,780.5,64.5,5.55,23.1,389.5,53.67,40.67
2018,7,10,17,30,752.0,61.0,5.5,22.2,338.0,51.38,38.97
2018,7,10,17,45,712.0,57.0,5.45,21.25,287.5,48.54,36.74
2018,7,10,18,0,672.0,53.0,5.4,20.3,237.0,45.69,34.38
2018,7,10,18,15,611.5,47.5,5.25,19.5,188.5,41.39,30.59
2018,7,10,18,30,551.0,42.0,5.1,18.7,140.0,34.07,24.0
2018,7,10,18,45,453.0,35.0,5.0,17.85,99.0,28.68,18.86
2018,7,10,19,0,355.0,28.0,4.9,17.0,58.0,23.35,12.16
2018,7,10,19,15,205.0,17.0,4.85,16.55,32.0,14.51,0.0
2018,7,10,19,30,55.0,6.0,4.8,16.1,6.0,5.12,0.0
2018,7,10,19,45,27.5,3.0,4.75,15.6,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,11,4,45,46.5,4.5,2.45,12.15,5.0,0.0,0.0
2018,7,11,5,0,93.0,9.0,2.6,12.4,10.0,66.1,0.0
2018,7,11,5,15,243.0,18.5,2.65,12.95,38.0,212.96,0.0
2018,7,11,5,30,393.0,28.0,2.7,13.5,66.0,361.6,277.83
2018,7,11,5,45,484.5,34.5,2.8,14.1,108.0,452.82,368.93
2018,7,11,6,0,576.0,41.0,2.9,14.7,150.0,544.2,446.47
2018,7,11,6,15,633.0,46.0,2.8,15.3,198.5,618.11,505.6
2018,7,11,6,30,690.0,51.0,2.7,15.9,247.0,693.82,562.57
2018,7,11,6,45,729.0,54.5,2.65,16.55,298.0,752.74,604.1
2018,7,11,7,0,768.0,58.0,2.6,17.2,349.0,811.46,643.49
2018,7,11,7,15,796.0,61.0,2.55,17.95,400.5,848.19,665.28
2018,7,11,7,30,824.0,64.0,2.5,18.7,452.0,893.47,692.37
2018,7,11,7,45,844.5,66.0,2.45,19.45,502.0,928.29,711.3
2018,7,11,8,0,865.0,68.0,2.4,20.2,552.0,960.83,728.28
2018,7,11,8,15,880.5,70.0,2.35,20.95,599.5,985.75,739.81
2018,7,11,8,30,896.0,72.0,2.3,21.7,647.0,1007.75,749.29
2018,7,11,8,45,908.0,73.5,2.3,22.5,691.0,1022.41,754.36
2018,7,11,9,0,920.0,75.0,2.3,23.3,735.0,1033.77,757.4
2018,7,11,9,15,925.5,79.0,2.3,24.05,774.0,1038.03,756.16
2018,7,11,9,30,931.0,83.0,2.3,24.8,813.0,1038.65,752.82
2018,7,11,9,45,932.5,88.0,2.3,25.6,846.0,1032.71,745.36
2018,7,11,10,0,934.0,93.0,2.3,26.4,879.0,1023.11,735.84
2018,7,11,10,15,940.0,93.5,2.35,27.05,907.0,1009.53,724.98
2018,7,11,10,30,946.0,94.0,2.4,27.7,935.0,992.48,712.08
2018,7,11,10,45,950.5,94.0,2.45,28.4,956.5,970.11,695.8
2018,7,11,11,0,955.0,94.0,2.5,29.1,978.0,944.46,677.55
2018,7,11,11,15,957.5,95.5,2.65,29.55,993.0,915.3,658.58
2018,7,11,11,30,960.0,97.0,2.8,30.0,1008.0,883.11,637.51
2018,7,11,11,45,961.5,97.0,2.9,30.5,1015.0,845.96,612.57
2018,7,11,12,0,963.0,97.0,3.0,31.0,1022.0,806.3,585.84
2018,7,11,12,15,963.0,96.5,3.15,31.25,1021.5,762.86,556.42
2018,7,11,12,30,963.0,96.0,3.3,31.5,1021.0,717.46,523.72
2018,7,11,12,45,962.0,95.5,3.4,31.75,1013.0,669.67,488.29
2018,7,11,13,0,961.0,95.0,3.5,32.0,1005.0,620.37,450.84
2018,7,11,13,15,958.0,95.0,3.65,32.0,990.0,569.06,411.43
2018,7,11,13,30,955.0,95.0,3.8,32.0,975.0,516.76,370.04
2018,7,11,13,45,951.0,94.0,3.95,32.0,952.5,462.56,326.01
2018,7,11,14,0,947.0,93.0,4.1,32.0,930.0,407.9,280.48
2018,7,11,14,15,941.0,92.0,4.25,31.75,901.0,352.38,233.79
2018,7,11,14,30,935.0,91.0,4.4,31.5,872.0,297.03,187.09
2018,7,11,14,45,927.0,89.5,4.55,31.25,837.0,241.34,141.56
2018,7,11,15,0,919.0,88.0,4.7,31.0,802.0,186.46,100.48
2018,7,11,15,15,908.5,87.0,4.7,31.0,762.0,132.7,68.34
2018,7,11,15,30,898.0,86.0,4.7,31.0,722.0,80.4,60.06
2018,7,11,15,45,884.0,84.0,4.9,29.9,677.0,74.31,55.57
2018,7,11,16,0,870.0,82.0,5.1,28.8,632.0,73.15,55.05
2018,7,11,16,15,851.5,80.0,5.1,28.0,583.5,71.79,54.29
2018,7,11,16,30,833.0,78.0,5.1,27.2,535.0,70.31,53.43
2018,7,11,16,45,809.5,75.0,5.1,26.4,484.5,60.11,45.22
2018,7,11,17,0,786.0,72.0,5.1,25.6,434.0,58.51,44.19
2018,7,11,17,15,755.0,68.5,5.0,24.65,382.5,56.39,42.72
2018,7,11,17,30,724.0,65.0,4.9,23.7,331.0,54.22,41.17
2018,7,11,17,45,680.0,60.5,4.8,22.7,280.5,51.1,38.72
2018,7,11,18,0,636.0,56.0,4.7,21.7,230.0,44.05,32.75
2018,7,11,18,15,571.5,50.0,4.5,20.85,182.0,39.79,29.02
2018,7,11,18,30,507.0,44.0,4.3,20.0,134.0,35.51,25.1
2018,7,11,18,45,406.0,36.0,4.15,19.15,94.0,29.39,19.33
2018,7,11,19,0,305.0,28.0,4.0,18.3,54.0,23.26,11.86
2018,7,11,19,15,174.0,16.5,3.9,17.85,29.5,14.08,0.0
2018,7,11,19,30,43.0,5.0,3.8,17.4,5.0,4.27,0.0
2018,7,11,19,45,21.5,2.5,3.7,17.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,12,4,45,23.5,4.0,2.25,13.35,4.0,0.0,0.0
2018,7,12,5,0,47.0,8.0,2.4,13.5,8.0,36.32,0.0
2018,7,12,5,15,156.5,20.0,2.5,14.1,32.5,155.71,0.0
2018,7,12,5,30,266.0,32.0,2.6,14.7,57.0,274.35,208.28
2018,7,12,5,45,357.5,41.5,2.65,15.25,96.0,365.71,298.52
2018,7,12,6,0,449.0,51.0,2.7,15.8,135.0,463.62,381.42
2018,7,12,6,15,511.0,58.0,2.75,16.45,181.0,539.46,443.01
2018,7,12,6,30,573.0,65.0,2.8,17.1,227.0,617.83,503.52
2018,7,12,6,45,615.5,71.0,2.8,17.8,276.0,679.46,548.24
2018,7,12,7,0,658.0,77.0,2.8,18.5,325.0,741.43,591.26
2018,7,12,7,15,689.0,81.5,2.85,19.2,374.5,790.33,623.42
2018,7,12,7,30,720.0,86.0,2.9,19.9,424.0,832.79,650.08
2018,7,12,7,45,742.5,89.5,2.9,20.65,472.0,869.9,671.86
2018,7,12,8,0,765.0,93.0,2.9,21.4,520.0,904.83,691.68
2018,7,12,8,15,782.0,96.5,2.95,22.15,566.0,931.8,706.09
2018,7,12,8,30,799.0,100.0,3.0,22.9,612.0,956.0,718.54
2018,7,12,8,45,704.5,147.5,3.05,23.65,622.0,922.6,692.22
2018,7,12,9,0,610.0,195.0,3.1,24.4,632.0,875.44,657.19
2018,7,12,9,15,635.5,196.0,3.15,25.0,673.5,895.66,668.61
2018,7,12,9,30,661.0,197.0,3.2,25.6,715.0,912.75,677.38
2018,7,12,9,45,577.0,249.5,3.25,26.15,716.0,869.42,644.12
2018,7,12,10,0,493.0,302.0,3.3,26.7,717.0,820.22,606.41
