Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,5,30,210.0,26.0,3.0,15.9,41.0,218.63,132.6
2018,7,22,5,45,308.5,36.0,3.1,16.35,77.5,320.81,257.43
2018,7,22,6,0,407.0,46.0,3.2,16.8,114.0,422.07,346.03
2018,7,22,6,15,473.0,53.5,3.2,17.3,158.5,499.99,410.95
2018,7,22,6,30,539.0,61.0,3.2,17.8,203.0,580.99,475.09
2018,7,22,6,45,585.5,67.0,3.15,18.35,251.5,645.1,523.02
2018,7,22,7,0,632.0,73.0,3.1,18.9,300.0,709.93,569.29
2018,7,22,7,15,666.0,77.0,3.15,19.5,349.0,760.41,603.51
2018,7,22,7,30,700.0,81.0,3.2,20.1,398.0,805.01,632.47
2018,7,22,7,45,725.0,84.5,3.3,20.7,446.5,844.39,657.27
2018,7,22,8,0,750.0,88.0,3.4,21.3,495.0,881.75,680.21
2018,7,22,8,15,769.5,91.0,3.45,21.9,541.5,910.65,696.63
2018,7,22,8,30,789.0,94.0,3.5,22.5,588.0,936.88,711.1
2018,7,22,8,45,803.5,96.5,3.55,23.05,631.0,954.51,719.79
2018,7,22,9,0,818.0,99.0,3.6,23.6,674.0,957.1,718.41
2018,7,22,9,15,828.0,102.0,3.65,24.1,712.5,964.51,720.68
2018,7,22,9,30,838.0,105.0,3.7,24.6,751.0,968.6,720.82
2018,7,22,9,45,844.5,108.0,3.75,25.1,784.0,965.8,716.52
2018,7,22,10,0,851.0,111.0,3.8,25.6,817.0,959.63,710.17
2018,7,22,10,15,857.0,113.0,3.9,25.9,844.5,948.54,701.56
2018,7,22,10,30,863.0,115.0,4.0,26.2,872.0,934.13,690.87
2018,7,22,10,45,867.0,116.5,4.05,26.55,893.0,914.11,676.13
2018,7,22,11,0,871.0,118.0,4.1,26.9,914.0,890.96,659.4
2018,7,22,11,15,874.0,118.5,4.2,27.1,928.5,863.03,640.12
2018,7,22,11,30,877.0,119.0,4.3,27.3,943.0,832.3,618.92
2018,7,22,11,45,878.5,119.5,4.35,27.5,950.0,797.76,594.85
2018,7,22,12,0,880.0,120.0,4.4,27.7,957.0,760.87,569.09
2018,7,22,12,15,882.5,118.0,4.5,27.8,957.5,720.54,539.48
2018,7,22,12,30,885.0,116.0,4.6,27.9,958.0,678.25,507.86
2018,7,22,12,45,886.5,114.0,4.7,28.05,951.5,633.57,473.64
2018,7,22,13,0,888.0,112.0,4.8,28.2,945.0,587.32,437.37
2018,7,22,13,15,885.0,111.0,4.9,28.15,930.0,538.07,398.21
2018,7,22,13,30,882.0,110.0,5.0,28.1,915.0,487.97,357.26
2018,7,22,13,45,877.5,109.0,5.1,28.05,893.5,436.59,314.23
2018,7,22,14,0,873.0,108.0,5.2,28.0,872.0,384.88,269.93
2018,7,22,14,15,866.5,106.0,5.25,27.7,843.5,331.77,224.23
2018,7,22,14,30,860.0,104.0,5.3,27.4,815.0,278.95,178.89
2018,7,22,14,45,851.5,102.5,5.4,27.1,781.5,226.55,135.64
2018,7,22,15,0,843.0,101.0,5.5,26.8,748.0,175.01,97.44
2018,7,22,15,15,831.5,99.0,5.5,26.8,709.0,124.01,68.54
2018,7,22,15,30,820.0,97.0,5.5,26.8,670.0,80.43,61.24
2018,7,22,15,45,805.5,94.5,5.55,25.9,626.5,79.3,60.73
2018,7,22,16,0,791.0,92.0,5.6,25.0,583.0,68.26,51.9
2018,7,22,16,15,772.0,89.0,5.55,24.45,536.5,67.26,51.35
2018,7,22,16,30,753.0,86.0,5.5,23.9,490.0,66.17,50.73
2018,7,22,16,45,728.0,82.5,5.5,23.4,441.5,64.57,49.66
2018,7,22,17,0,703.0,79.0,5.5,22.9,393.0,62.9,48.51
2018,7,22,17,15,669.5,74.5,5.4,22.3,344.0,55.28,42.24
2018,7,22,17,30,636.0,70.0,5.3,21.7,295.0,52.82,40.33
2018,7,22,17,45,589.5,64.0,5.25,21.15,246.5,49.06,37.2
2018,7,22,18,0,543.0,58.0,5.2,20.6,198.0,45.2,33.88
2018,7,22,18,15,475.5,51.0,5.05,20.05,154.0,40.34,29.51
2018,7,22,18,30,408.0,44.0,4.9,19.5,110.0,35.44,24.91
2018,7,22,18,45,309.0,34.0,4.8,18.95,74.0,27.76,17.54
2018,7,22,19,0,210.0,24.0,4.7,18.4,38.0,19.94,5.14
2018,7,22,19,15,111.5,13.0,4.65,18.05,20.0,11.1,0.0
2018,7,22,19,30,13.0,2.0,4.6,17.7,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,4.55,17.4,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.45,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.35,16.55,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,3.2,13.75,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,3.2,13.8,2.0,0.0,0.0
2018,7,23,5,15,138.0,13.5,3.3,14.3,22.5,102.69,0.0
2018,7,23,5,30,258.0,25.0,3.4,14.8,43.0,249.87,144.62
2018,7,23,5,45,359.5,33.5,3.45,15.25,80.5,355.9,286.05
2018,7,23,6,0,461.0,42.0,3.5,15.7,118.0,459.16,376.91
2018,7,23,6,15,527.0,48.0,3.55,16.35,163.5,536.47,441.52
2018,7,23,6,30,593.0,54.0,3.6,17.0,209.0,616.92,505.19
2018,7,23,6,45,638.0,59.0,3.6,17.6,258.5,674.4,548.17
2018,7,23,7,0,683.0,64.0,3.6,18.2,308.0,738.47,594.06
2018,7,23,7,15,715.0,67.5,3.6,18.9,358.0,788.19,627.29
2018,7,23,7,30,747.0,71.0,3.6,19.6,408.0,836.76,658.57
2018,7,23,7,45,771.5,74.0,3.65,20.35,457.5,875.79,682.3
2018,7,23,8,0,796.0,77.0,3.7,21.1,507.0,912.73,704.08
2018,7,23,8,15,814.0,79.5,3.7,21.85,554.0,928.79,710.72
2018,7,23,8,30,832.0,82.0,3.7,22.6,601.0,953.36,723.34
2018,7,23,8,45,846.0,84.0,3.75,23.4,645.0,970.31,730.78
2018,7,23,9,0,860.0,86.0,3.8,24.2,689.0,984.13,736.19
2018,7,23,9,15,872.0,87.0,3.85,24.85,728.5,991.44,737.77
2018,7,23,9,30,884.0,88.0,3.9,25.5,768.0,995.38,737.27
2018,7,23,9,45,894.0,88.0,3.95,26.15,802.5,992.72,732.57
2018,7,23,10,0,904.0,88.0,4.0,26.8,837.0,986.59,725.78
2018,7,23,10,15,910.0,89.5,4.0,27.25,865.5,974.69,715.63
2018,7,23,10,30,916.0,91.0,4.0,27.7,894.0,959.32,703.39
2018,7,23,10,45,920.0,92.0,4.05,28.2,915.5,938.18,687.63
2018,7,23,11,0,924.0,93.0,4.1,28.7,937.0,913.77,669.85
2018,7,23,11,15,926.0,95.0,4.15,29.0,952.0,885.43,650.04
2018,7,23,11,30,928.0,97.0,4.2,29.3,967.0,854.11,628.26
2018,7,23,11,45,928.5,97.5,4.3,29.55,974.0,817.48,603.19
2018,7,23,12,0,929.0,98.0,4.4,29.8,981.0,778.42,576.34
2018,7,23,12,15,926.5,100.0,4.5,29.75,980.5,736.24,546.66
2018,7,23,12,30,924.0,102.0,4.6,29.7,980.0,692.22,514.2
2018,7,23,12,45,919.0,105.0,4.75,29.7,972.0,645.8,479.37
2018,7,23,13,0,914.0,108.0,4.9,29.7,964.0,598.15,442.62
2018,7,23,13,15,912.0,106.5,5.0,29.45,949.5,547.74,403.1
2018,7,23,13,30,910.0,105.0,5.1,29.2,935.0,496.35,361.59
2018,7,23,13,45,906.0,104.5,5.25,28.95,913.5,444.04,318.2
2018,7,23,14,0,902.0,104.0,5.4,28.7,892.0,391.28,273.34
2018,7,23,14,15,897.0,102.0,5.45,28.45,864.0,337.0,226.56
2018,7,23,14,30,892.0,100.0,5.5,28.2,836.0,282.82,180.04
2018,7,23,14,45,884.5,97.5,5.55,27.9,801.5,228.16,135.07
2018,7,23,15,0,877.0,95.0,5.6,27.6,767.0,174.29,95.32
2018,7,23,15,15,866.0,93.0,5.6,27.6,727.0,121.45,65.82
2018,7,23,15,30,855.0,91.0,5.6,27.6,687.0,77.62,58.73
2018,7,23,15,45,841.0,89.5,5.5,26.8,643.5,76.98,58.58
2018,7,23,16,0,827.0,88.0,5.4,26.0,600.0,76.23,58.33
2018,7,23,16,15,809.0,85.0,5.3,25.4,552.5,65.25,49.46
2018,7,23,16,30,791.0,82.0,5.2,24.8,505.0,64.03,48.73
2018,7,23,16,45,765.5,78.5,5.1,24.15,455.0,62.26,47.55
2018,7,23,17,0,740.0,75.0,5.0,23.5,405.0,60.43,46.28
2018,7,23,17,15,707.0,71.0,4.9,22.85,354.5,58.05,44.53
2018,7,23,17,30,674.0,67.0,4.8,22.2,304.0,55.63,42.68
2018,7,23,17,45,625.0,62.0,4.7,21.55,254.0,47.91,36.14
2018,7,23,18,0,576.0,57.0,4.6,20.9,204.0,44.71,33.41
2018,7,23,18,15,504.5,50.0,4.5,20.25,158.0,39.75,28.97
2018,7,23,18,30,433.0,43.0,4.4,19.6,112.0,34.76,24.3
2018,7,23,18,45,324.0,33.5,4.3,19.0,75.0,27.43,17.2
2018,7,23,19,0,215.0,24.0,4.2,18.4,38.0,20.01,4.2
2018,7,23,19,15,115.0,13.0,4.2,18.0,20.0,11.1,0.0
2018,7,23,19,30,15.0,2.0,4.2,17.6,2.0,0.0,0.0
2018,7,23,19,45,7.5,1.0,4.15,17.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,24,4,45,8.0,1.0,3.35,14.5,1.0,0.0,0.0
2018,7,24,5,0,16.0,2.0,3.4,14.6,2.0,0.0,0.0
2018,7,24,5,15,127.0,13.5,3.45,15.0,21.5,95.33,0.0
2018,7,24,5,30,238.0,25.0,3.5,15.4,41.0,234.02,125.58
2018,7,24,5,45,340.0,34.0,3.55,15.8,78.0,341.78,273.64
2018,7,24,6,0,442.0,43.0,3.6,16.2,115.0,445.39,365.22
2018,7,24,6,15,510.5,50.0,3.6,16.8,161.0,525.62,432.28
2018,7,24,6,30,579.0,57.0,3.6,17.4,207.0,609.16,498.45
2018,7,24,6,45,626.0,62.0,3.65,17.95,256.5,673.39,546.9
2018,7,24,7,0,673.0,67.0,3.7,18.5,306.0,732.95,589.73
2018,7,24,7,15,706.5,71.0,3.65,19.1,356.5,784.61,624.52
2018,7,24,7,30,740.0,75.0,3.6,19.7,407.0,835.13,657.26
2018,7,24,7,45,765.5,77.5,3.55,20.35,456.5,874.37,680.83
2018,7,24,8,0,791.0,80.0,3.5,21.0,506.0,911.53,702.41
2018,7,24,8,15,810.5,82.0,3.55,21.7,553.5,928.22,709.91
2018,7,24,8,30,830.0,84.0,3.6,22.4,601.0,953.58,723.49
2018,7,24,8,45,845.5,86.0,3.6,23.15,645.5,971.99,731.72
2018,7,24,9,0,861.0,88.0,3.6,23.9,690.0,987.26,737.89
2018,7,24,9,15,868.5,91.0,3.7,24.5,728.5,992.29,738.41
2018,7,24,9,30,876.0,94.0,3.8,25.1,767.0,993.88,736.85
2018,7,24,9,45,880.0,98.5,3.9,25.7,800.5,990.15,731.92
2018,7,24,10,0,884.0,103.0,4.0,26.3,834.0,982.87,724.81
2018,7,24,10,15,891.5,103.5,4.05,26.75,862.5,971.27,715.14
2018,7,24,10,30,899.0,104.0,4.1,27.2,891.0,956.24,703.38
2018,7,24,10,45,905.0,104.0,4.2,27.65,913.0,935.95,688.51
2018,7,24,11,0,911.0,104.0,4.3,28.1,935.0,912.39,671.56
2018,7,24,11,15,915.0,104.5,4.35,28.35,950.5,884.4,651.99
2018,7,24,11,30,919.0,105.0,4.4,28.6,966.0,853.41,630.43
2018,7,24,11,45,921.0,105.0,4.5,28.85,973.5,817.59,605.75
2018,7,24,12,0,923.0,105.0,4.6,29.1,981.0,779.26,579.29
2018,7,24,12,15,922.0,106.0,4.7,29.1,981.0,737.33,549.5
2018,7,24,12,30,921.0,107.0,4.8,29.1,981.0,693.49,517.03
2018,7,24,12,45,918.5,107.5,4.9,29.15,973.0,646.64,481.46
2018,7,24,13,0,916.0,108.0,5.0,29.2,965.0,598.44,443.94
2018,7,24,13,15,913.5,107.5,5.05,29.05,950.5,548.33,404.19
2018,7,24,13,30,911.0,107.0,5.1,28.9,936.0,497.25,362.55
2018,7,24,13,45,907.5,105.0,5.2,28.75,914.0,443.95,318.18
2018,7,24,14,0,904.0,103.0,5.3,28.6,892.0,390.2,272.37
2018,7,24,14,15,898.5,101.5,5.35,28.35,864.0,335.94,225.6
2018,7,24,14,30,893.0,100.0,5.4,28.1,836.0,281.81,179.15
2018,7,24,14,45,885.0,99.0,5.45,27.85,802.0,227.9,134.8
2018,7,24,15,0,877.0,98.0,5.5,27.6,768.0,174.77,95.84
2018,7,24,15,15,866.0,95.5,5.5,27.6,728.0,121.53,66.42
2018,7,24,15,30,855.0,93.0,5.5,27.6,688.0,78.83,59.73
2018,7,24,15,45,842.0,90.5,5.55,26.6,644.0,77.63,59.17
2018,7,24,16,0,829.0,88.0,5.6,25.6,600.0,76.28,58.48
2018,7,24,16,15,813.0,84.5,5.55,25.05,553.0,65.03,49.35
2018,7,24,16,30,797.0,81.0,5.5,24.5,506.0,63.47,48.33
2018,7,24,16,45,774.0,77.5,5.45,23.9,456.5,61.71,47.13
2018,7,24,17,0,751.0,74.0,5.4,23.3,407.0,59.86,45.85
2018,7,24,17,15,719.0,70.0,5.3,22.7,356.5,57.46,44.05
2018,7,24,17,30,687.0,66.0,5.2,22.1,306.0,55.0,42.16
2018,7,24,17,45,642.5,60.0,5.1,21.5,256.0,46.6,35.01
2018,7,24,18,0,598.0,54.0,5.0,20.9,206.0,42.57,31.54
2018,7,24,18,15,530.0,47.5,4.85,20.3,160.0,37.92,27.36
2018,7,24,18,30,462.0,41.0,4.7,19.7,114.0,33.25,22.96
2018,7,24,18,45,356.0,32.0,4.55,19.15,76.5,26.27,16.14
2018,7,24,19,0,250.0,23.0,4.4,18.6,39.0,19.23,2.64
2018,7,24,19,15,133.0,13.0,4.4,18.3,20.5,11.1,0.0
2018,7,24,19,30,16.0,3.0,4.4,18.0,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.4,17.7,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.35,17.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,3.15,13.9,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,3.2,14.0,2.0,0.0,0.0
2018,7,25,5,15,164.0,13.0,3.2,14.5,22.5,119.21,0.0
2018,7,25,5,30,305.0,23.0,3.2,15.0,43.0,278.13,136.8
2018,7,25,5,45,410.5,30.0,3.2,15.45,81.5,389.12,309.56
2018,7,25,6,0,516.0,37.0,3.2,15.9,120.0,487.16,397.29
2018,7,25,6,15,580.5,42.5,3.15,16.7,167.0,565.69,462.2
2018,7,25,6,30,645.0,48.0,3.1,17.5,214.0,646.68,525.08
2018,7,25,6,45,687.0,52.0,3.05,18.25,264.0,707.7,569.54
2018,7,25,7,0,729.0,56.0,3.0,19.0,314.0,768.86,611.76
2018,7,25,7,15,759.0,59.5,2.95,20.0,365.0,817.75,642.55
2018,7,25,7,30,789.0,63.0,2.9,21.0,416.0,865.36,671.16
2018,7,25,7,45,810.5,66.0,2.9,22.05,466.0,891.55,684.11
2018,7,25,8,0,832.0,69.0,2.9,23.1,516.0,926.11,702.59
2018,7,25,8,15,848.5,72.0,2.9,24.0,564.0,953.14,715.91
2018,7,25,8,30,865.0,75.0,2.9,24.9,612.0,977.3,727.16
2018,7,25,8,45,877.0,77.0,2.95,25.8,656.0,992.54,732.87
2018,7,25,9,0,889.0,79.0,3.0,26.7,700.0,1004.51,736.56
2018,7,25,9,15,896.0,82.5,3.0,27.55,739.0,1009.79,735.73
2018,7,25,9,30,903.0,86.0,3.0,28.4,778.0,1011.51,732.8
2018,7,25,9,45,906.5,90.0,3.05,29.25,811.5,1006.69,726.28
2018,7,25,10,0,910.0,94.0,3.1,30.1,845.0,998.26,717.68
2018,7,25,10,15,915.5,95.5,3.2,30.8,873.5,985.55,707.32
2018,7,25,10,30,921.0,97.0,3.3,31.5,902.0,969.35,694.88
2018,7,25,10,45,925.0,98.5,3.35,32.25,924.0,948.33,679.0
2018,7,25,11,0,929.0,100.0,3.4,33.0,946.0,924.0,661.13
2018,7,25,11,15,931.5,101.0,3.55,33.4,961.0,894.7,641.64
2018,7,25,11,30,934.0,102.0,3.7,33.8,976.0,862.43,620.14
2018,7,25,11,45,935.0,102.5,3.8,34.2,983.0,825.74,595.4
2018,7,25,12,0,936.0,103.0,3.9,34.6,990.0,786.55,568.89
2018,7,25,12,15,936.5,102.5,4.1,34.6,990.0,743.89,539.86
2018,7,25,12,30,937.0,102.0,4.3,34.6,990.0,699.22,507.97
2018,7,25,12,45,936.0,101.5,4.45,34.55,982.5,651.82,473.23
2018,7,25,13,0,935.0,101.0,4.6,34.5,975.0,602.9,436.39
2018,7,25,13,15,932.0,100.5,4.8,34.25,960.0,551.64,397.32
2018,7,25,13,30,929.0,100.0,5.0,34.0,945.0,499.42,356.21
2018,7,25,13,45,924.0,100.0,5.15,33.75,923.0,445.98,312.8
2018,7,25,14,0,919.0,100.0,5.3,33.5,901.0,392.17,267.95
2018,7,25,14,15,864.5,125.0,5.4,33.0,858.5,340.01,225.16
2018,7,25,14,30,810.0,150.0,5.5,32.5,816.0,285.82,181.77
2018,7,25,14,45,806.0,143.5,5.6,32.0,782.5,232.04,138.82
2018,7,25,15,0,802.0,137.0,5.7,31.5,749.0,178.89,100.56
2018,7,25,15,15,815.5,122.0,5.7,31.5,715.5,122.31,67.81
2018,7,25,15,30,829.0,107.0,5.7,31.5,682.0,75.65,56.18
2018,7,25,15,45,835.0,96.5,5.8,30.05,643.0,81.14,61.2
2018,7,25,16,0,841.0,86.0,5.9,28.6,604.0,75.26,56.91
2018,7,25,16,15,823.5,83.0,5.9,27.45,556.5,64.24,48.21
2018,7,25,16,30,806.0,80.0,5.9,26.3,509.0,62.96,47.54
2018,7,25,16,45,780.5,76.5,5.85,25.2,458.0,61.12,46.39
2018,7,25,17,0,755.0,73.0,5.8,24.1,407.0,59.21,45.14
2018,7,25,17,15,716.0,69.5,5.7,23.0,354.5,57.08,43.68
2018,7,25,17,30,677.0,66.0,5.6,21.9,302.0,54.94,42.15
2018,7,25,17,45,635.5,60.5,5.5,20.85,253.5,46.95,35.42
2018,7,25,18,0,594.0,55.0,5.4,19.8,205.0,43.37,32.37
2018,7,25,18,15,515.5,49.0,5.2,19.25,158.0,39.1,28.49
2018,7,25,18,30,437.0,43.0,5.0,18.7,111.0,34.9,24.45
2018,7,25,18,45,308.0,32.5,4.85,18.2,72.0,26.62,16.41
2018,7,25,19,0,179.0,22.0,4.7,17.7,33.0,17.18,0.5
2018,7,25,19,15,89.5,11.0,4.6,17.45,16.5,9.39,0.0
2018,7,25,19,30,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.25,16.55,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,4,45,6.0,1.0,3.3,14.1,1.0,0.0,0.0
2018,7,26,5,0,12.0,2.0,3.3,14.2,2.0,0.0,0.0
2018,7,26,5,15,111.0,13.0,3.3,14.55,19.5,84.19,0.0
2018,7,26,5,30,210.0,24.0,3.3,14.9,37.0,210.27,90.36
2018,7,26,5,45,314.5,34.5,3.25,15.3,74.0,322.88,257.04
2018,7,26,6,0,419.0,45.0,3.2,15.7,111.0,429.36,352.04
2018,7,26,6,15,488.0,52.5,3.2,16.4,156.5,510.16,419.66
2018,7,26,6,30,557.0,60.0,3.2,17.1,202.0,594.15,486.21
2018,7,26,6,45,602.5,66.5,3.15,17.8,251.5,658.62,534.3
2018,7,26,7,0,648.0,73.0,3.1,18.5,301.0,723.69,580.48
2018,7,26,7,15,681.0,78.5,3.05,19.25,351.5,775.75,614.95
2018,7,26,7,30,714.0,84.0,3.0,20.0,402.0,821.14,643.36
2018,7,26,7,45,737.5,89.0,2.95,20.8,451.5,861.26,667.01
2018,7,26,8,0,761.0,94.0,2.9,21.6,501.0,899.22,688.5
2018,7,26,8,15,779.5,98.0,2.95,22.35,548.5,928.47,704.43
2018,7,26,8,30,798.0,102.0,3.0,23.1,596.0,954.93,718.35
2018,7,26,8,45,811.5,105.5,3.05,23.85,640.0,972.69,726.35
2018,7,26,9,0,825.0,109.0,3.1,24.6,684.0,987.23,732.31
2018,7,26,9,15,832.0,114.5,3.15,25.3,723.0,994.17,733.48
2018,7,26,9,30,839.0,120.0,3.2,26.0,762.0,997.59,732.54
2018,7,26,9,45,841.5,126.0,3.25,26.75,795.0,993.52,726.72
2018,7,26,10,0,844.0,132.0,3.3,27.5,828.0,973.13,710.46
2018,7,26,10,15,851.0,134.0,3.4,28.0,856.5,962.45,701.91
2018,7,26,10,30,858.0,136.0,3.5,28.5,885.0,948.39,691.17
2018,7,26,10,45,862.5,138.0,3.65,29.0,907.0,928.68,677.13
2018,7,26,11,0,867.0,140.0,3.8,29.5,929.0,905.79,661.04
2018,7,26,11,15,872.0,140.0,3.95,29.7,944.5,878.5,642.8
2018,7,26,11,30,877.0,140.0,4.1,29.9,960.0,848.29,622.56
2018,7,26,11,45,879.5,140.0,4.3,30.1,967.5,813.38,599.21
2018,7,26,12,0,882.0,140.0,4.5,30.3,975.0,776.05,573.53
2018,7,26,12,15,883.0,139.5,4.6,30.15,975.5,735.07,544.24
2018,7,26,12,30,884.0,139.0,4.7,30.0,976.0,692.22,513.08
2018,7,26,12,45,883.5,138.0,4.85,29.9,968.5,646.39,479.02
2018,7,26,13,0,883.0,137.0,5.0,29.8,961.0,599.18,442.9
2018,7,26,13,15,881.5,135.0,5.15,29.45,946.5,549.55,404.3
2018,7,26,13,30,880.0,133.0,5.3,29.1,932.0,498.98,363.69
2018,7,26,13,45,851.0,146.0,5.4,28.75,903.0,446.32,320.5
2018,7,26,14,0,822.0,159.0,5.5,28.4,874.0,392.14,275.49
2018,7,26,14,15,843.0,141.0,5.55,27.8,853.0,336.8,228.11
2018,7,26,14,30,864.0,123.0,5.6,27.2,832.0,286.9,184.51
2018,7,26,14,45,857.5,119.0,5.65,26.65,797.5,232.59,140.16
2018,7,26,15,0,851.0,115.0,5.7,26.1,763.0,178.98,101.11
2018,7,26,15,15,838.5,113.0,5.7,26.1,723.0,116.65,64.9
2018,7,26,15,30,826.0,111.0,5.7,26.1,683.0,78.12,59.54
2018,7,26,15,45,813.5,106.5,5.7,24.7,638.5,76.76,58.94
2018,7,26,16,0,801.0,102.0,5.7,23.3,594.0,75.23,58.17
2018,7,26,16,15,785.5,97.0,5.65,22.55,547.0,73.14,56.78
2018,7,26,16,30,770.0,92.0,5.6,21.8,500.0,70.88,55.22
2018,7,26,16,45,746.5,87.5,5.5,21.05,450.5,68.7,53.72
2018,7,26,17,0,723.0,83.0,5.4,20.3,401.0,66.4,52.09
2018,7,26,17,15,690.0,77.5,5.3,19.6,350.0,57.82,44.95
2018,7,26,17,30,657.0,72.0,5.2,18.9,299.0,54.69,42.47
2018,7,26,17,45,610.5,65.5,5.1,18.2,249.5,50.58,39.01
2018,7,26,18,0,564.0,59.0,5.0,17.5,200.0,46.36,35.32
2018,7,26,18,15,495.0,51.0,4.9,17.05,154.0,40.68,30.14
2018,7,26,18,30,426.0,43.0,4.8,16.6,108.0,34.91,24.67
2018,7,26,18,45,315.0,32.5,4.7,16.15,71.0,26.71,16.55
2018,7,26,19,0,204.0,22.0,4.6,15.7,34.0,18.36,0.0
2018,7,26,19,15,102.0,11.0,4.55,15.5,17.0,9.39,0.0
2018,7,26,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,27,5,15,81.0,11.0,4.15,13.3,16.0,62.68,0.0
2018,7,27,5,30,162.0,22.0,4.2,13.8,32.0,172.95,61.72
2018,7,27,5,45,254.5,35.5,4.25,14.25,67.5,277.8,221.53
2018,7,27,6,0,347.0,49.0,4.3,14.7,103.0,374.37,310.35
2018,7,27,6,15,409.0,60.5,4.25,15.3,147.0,454.61,379.03
2018,7,27,6,30,471.0,72.0,4.2,15.9,191.0,535.4,444.89
2018,7,27,6,45,512.0,82.5,4.2,16.5,238.5,598.8,494.17
2018,7,27,7,0,553.0,93.0,4.2,17.1,286.0,662.61,541.65
2018,7,27,7,15,586.0,101.5,4.15,17.65,335.5,716.5,579.7
2018,7,27,7,30,619.0,110.0,4.1,18.2,385.0,769.47,615.8
2018,7,27,7,45,642.0,118.5,4.05,18.7,433.5,811.41,642.87
2018,7,27,8,0,665.0,127.0,4.0,19.2,482.0,851.37,667.93
2018,7,27,8,15,685.0,134.0,4.0,19.8,529.0,884.26,687.45
2018,7,27,8,30,705.0,141.0,4.0,20.4,576.0,914.55,704.91
2018,7,27,8,45,718.5,147.5,3.95,20.95,619.5,934.84,715.1
2018,7,27,9,0,732.0,154.0,3.9,21.5,663.0,952.05,723.2
2018,7,27,9,15,761.5,151.0,4.0,22.0,707.5,971.2,733.71
2018,7,27,9,30,791.0,148.0,4.1,22.5,752.0,980.01,737.21
2018,7,27,9,45,822.0,139.5,4.15,23.0,792.5,988.61,740.47
2018,7,27,10,0,853.0,131.0,4.2,23.5,833.0,980.52,732.59
2018,7,27,10,15,860.5,133.5,4.3,23.9,862.5,970.64,724.36
2018,7,27,10,30,868.0,136.0,4.4,24.3,892.0,957.3,713.93
2018,7,27,10,45,872.0,137.5,4.45,24.65,913.5,936.39,698.39
2018,7,27,11,0,876.0,139.0,4.5,25.0,935.0,912.32,680.81
2018,7,27,11,15,879.5,140.0,4.6,25.2,950.0,884.31,661.55
2018,7,27,11,30,883.0,141.0,4.7,25.4,965.0,853.42,640.25
2018,7,27,11,45,884.5,141.5,4.75,25.65,972.5,817.84,615.2
2018,7,27,12,0,886.0,142.0,4.8,25.9,980.0,779.87,587.83
2018,7,27,12,15,896.0,136.5,4.9,25.95,983.5,741.06,559.24
2018,7,27,12,30,906.0,131.0,5.0,26.0,987.0,699.73,528.12
2018,7,27,12,45,917.5,122.0,5.05,26.05,983.0,654.31,493.07
2018,7,27,13,0,929.0,113.0,5.1,26.1,979.0,606.48,455.25
2018,7,27,13,15,926.5,112.0,5.2,26.0,964.0,555.05,413.96
2018,7,27,13,30,924.0,111.0,5.3,25.9,949.0,502.64,370.7
2018,7,27,13,45,920.0,110.0,5.4,25.8,927.0,448.85,325.17
2018,7,27,14,0,916.0,109.0,5.5,25.7,905.0,394.62,278.23
2018,7,27,14,15,910.0,107.5,5.5,25.35,876.0,339.25,230.04
2018,7,27,14,30,904.0,106.0,5.5,25.0,847.0,284.07,182.3
2018,7,27,14,45,895.5,104.0,5.55,24.7,811.5,228.52,136.46
2018,7,27,15,0,887.0,102.0,5.6,24.4,776.0,173.86,96.53
2018,7,27,15,15,875.5,100.0,5.6,24.4,735.5,120.08,67.83
2018,7,27,15,30,864.0,98.0,5.6,24.4,695.0,82.05,63.24
2018,7,27,15,45,849.5,95.5,5.5,23.5,650.0,80.86,62.68
2018,7,27,16,0,835.0,93.0,5.4,22.6,605.0,69.97,53.9
2018,7,27,16,15,815.5,90.5,5.35,22.0,557.0,69.26,53.61
2018,7,27,16,30,796.0,88.0,5.3,21.4,509.0,68.5,53.29
2018,7,27,16,45,769.5,84.5,5.25,20.85,457.5,66.87,52.2
2018,7,27,17,0,743.0,81.0,5.2,20.3,406.0,65.19,51.05
2018,7,27,17,15,705.5,76.5,5.2,19.55,354.0,57.34,44.55
2018,7,27,17,30,668.0,72.0,5.2,18.8,302.0,54.86,42.63
2018,7,27,17,45,614.0,67.0,5.15,18.05,251.0,51.82,40.13
2018,7,27,18,0,560.0,62.0,5.1,17.3,200.0,48.79,37.49
2018,7,27,18,15,480.0,54.0,5.1,16.7,153.0,43.16,32.34
2018,7,27,18,30,400.0,46.0,5.1,16.1,106.0,37.48,26.92
2018,7,27,18,45,281.5,34.0,5.1,15.45,68.5,28.04,17.57
2018,7,27,19,0,163.0,22.0,5.1,14.8,31.0,17.16,0.0
2018,7,27,19,15,81.5,11.0,5.05,14.55,15.5,9.39,0.0
2018,7,27,19,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.0,2.55,12.3,10.0,26.87,0.0
2018,7,28,5,30,61.0,16.0,2.7,12.7,20.0,75.02,17.39
2018,7,28,5,45,117.0,35.5,2.85,13.15,51.0,158.2,124.27
2018,7,28,6,0,173.0,55.0,3.0,13.6,82.0,231.11,191.21
2018,7,28,6,15,225.5,75.5,2.95,14.2,124.0,304.91,255.35
2018,7,28,6,30,278.0,96.0,2.9,14.8,166.0,380.66,318.87
2018,7,28,6,45,323.0,113.5,2.85,15.35,212.5,447.14,372.54
2018,7,28,7,0,368.0,131.0,2.8,15.9,259.0,534.7,440.02
2018,7,28,7,15,405.0,146.0,2.75,16.5,307.5,593.96,483.41
2018,7,28,7,30,442.0,161.0,2.7,17.1,356.0,653.22,525.38
2018,7,28,7,45,473.5,171.5,2.65,17.65,403.5,701.24,557.86
2018,7,28,8,0,505.0,182.0,2.6,18.2,451.0,748.27,588.77
2018,7,28,8,15,530.5,191.5,2.6,18.8,497.5,786.7,612.91
2018,7,28,8,30,556.0,201.0,2.6,19.4,544.0,823.26,635.33
2018,7,28,8,45,576.5,209.5,2.6,19.95,588.0,851.41,651.62
2018,7,28,9,0,597.0,218.0,2.6,20.5,632.0,877.05,666.06
2018,7,28,9,15,607.0,227.5,2.65,21.15,669.5,897.14,676.38
2018,7,28,9,30,617.0,237.0,2.7,21.8,707.0,907.34,680.22
2018,7,28,9,45,622.0,247.0,2.75,22.4,739.5,909.81,679.07
2018,7,28,10,0,627.0,257.0,2.8,23.0,772.0,909.07,675.93
2018,7,28,10,15,639.5,260.5,2.9,23.6,801.5,906.23,672.15
2018,7,28,10,30,652.0,264.0,3.0,24.2,831.0,900.0,666.16
2018,7,28,10,45,662.0,266.0,3.1,24.8,854.0,886.73,655.5
2018,7,28,11,0,672.0,268.0,3.2,25.4,877.0,870.22,642.71
2018,7,28,11,15,677.5,269.5,3.35,25.8,892.0,846.27,625.59
2018,7,28,11,30,683.0,271.0,3.5,26.2,907.0,819.54,606.42
2018,7,28,11,45,687.5,271.0,3.6,26.65,915.5,788.15,583.5
2018,7,28,12,0,692.0,271.0,3.7,27.1,924.0,754.47,558.72
2018,7,28,12,15,714.5,257.0,3.8,27.3,931.5,720.18,534.04
2018,7,28,12,30,737.0,243.0,3.9,27.5,939.0,682.95,506.67
2018,7,28,12,45,764.0,224.5,4.0,27.7,940.5,642.17,476.1
2018,7,28,13,0,791.0,206.0,4.1,27.9,942.0,598.49,442.48
2018,7,28,13,15,789.0,203.0,4.2,27.85,927.0,549.66,404.35
2018,7,28,13,30,787.0,200.0,4.3,27.8,912.0,500.27,364.73
2018,7,28,13,45,784.0,196.0,4.4,27.7,890.5,449.37,323.01
2018,7,28,14,0,781.0,192.0,4.5,27.6,869.0,398.34,280.29
2018,7,28,14,15,775.5,187.5,4.6,27.25,841.0,339.97,231.83
2018,7,28,14,30,770.0,183.0,4.7,26.9,813.0,287.33,187.73
2018,7,28,14,45,763.0,178.0,4.8,26.6,779.5,234.82,145.45
2018,7,28,15,0,756.0,173.0,4.9,26.3,746.0,183.37,108.42
2018,7,28,15,15,740.0,168.5,4.9,26.3,704.5,132.9,81.31
2018,7,28,15,30,724.0,164.0,4.9,26.3,663.0,99.71,77.3
2018,7,28,15,45,713.5,156.0,4.95,25.25,620.5,97.75,76.25
2018,7,28,16,0,703.0,148.0,5.0,24.2,578.0,95.51,74.94
2018,7,28,16,15,690.5,138.0,4.95,23.6,531.5,91.63,72.11
2018,7,28,16,30,678.0,128.0,4.9,23.0,485.0,87.38,68.94
2018,7,28,16,45,655.0,119.5,4.85,22.4,436.0,83.67,66.19
2018,7,28,17,0,632.0,111.0,4.8,21.8,387.0,79.68,63.17
2018,7,28,17,15,595.5,102.5,4.75,20.95,336.0,75.27,59.79
2018,7,28,17,30,559.0,94.0,4.7,20.1,285.0,70.64,56.13
2018,7,28,17,45,510.0,83.5,4.65,19.3,235.5,64.07,50.62
2018,7,28,18,0,461.0,73.0,4.6,18.5,186.0,57.23,44.67
2018,7,28,18,15,388.5,61.5,4.5,17.85,141.5,46.76,35.3
2018,7,28,18,30,316.0,50.0,4.4,17.2,97.0,38.33,27.49
2018,7,28,18,45,219.5,35.0,4.35,16.6,62.0,27.04,16.5
2018,7,28,19,0,123.0,20.0,4.3,16.0,27.0,15.57,0.0
2018,7,28,19,15,61.5,10.0,4.25,15.65,13.5,8.54,0.0
2018,7,28,19,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,5,15,51.5,10.0,3.35,13.3,13.0,42.35,0.0
2018,7,29,5,30,103.0,20.0,3.4,13.6,26.0,126.21,19.57
2018,7,29,5,45,182.5,36.0,3.4,13.85,59.0,226.47,177.98
2018,7,29,6,0,262.0,52.0,3.4,14.1,92.0,313.42,259.12
2018,7,29,6,15,324.5,67.0,3.4,14.6,135.0,390.74,326.49
2018,7,29,6,30,387.0,82.0,3.4,15.1,178.0,471.73,394.0
2018,7,29,6,45,432.5,94.5,3.4,15.6,225.0,537.1,445.73
2018,7,29,7,0,478.0,107.0,3.4,16.1,272.0,603.77,496.32
2018,7,29,7,15,517.5,116.5,3.4,16.6,321.5,661.54,538.18
2018,7,29,7,30,557.0,126.0,3.4,17.1,371.0,728.0,585.16
2018,7,29,7,45,585.5,135.0,3.45,17.65,420.0,774.92,616.43
2018,7,29,8,0,614.0,144.0,3.5,18.2,469.0,820.1,645.85
2018,7,29,8,15,637.5,151.0,3.5,18.75,516.5,855.96,667.78
2018,7,29,8,30,661.0,158.0,3.5,19.3,564.0,889.34,687.69
2018,7,29,8,45,679.5,163.0,3.5,19.8,607.5,912.67,700.5
2018,7,29,9,0,698.0,168.0,3.5,20.3,651.0,933.04,711.27
2018,7,29,9,15,715.0,171.5,3.5,20.6,691.5,947.06,718.26
2018,7,29,9,30,732.0,175.0,3.5,20.9,732.0,957.79,723.15
2018,7,29,9,45,746.5,177.0,3.55,21.15,767.5,960.98,723.53
2018,7,29,10,0,761.0,179.0,3.6,21.4,803.0,960.72,721.77
2018,7,29,10,15,772.5,180.0,3.65,21.55,832.5,944.94,709.94
2018,7,29,10,30,784.0,181.0,3.7,21.7,862.0,934.34,701.88
2018,7,29,10,45,769.0,196.0,3.75,21.8,878.0,909.06,684.0
2018,7,29,11,0,754.0,211.0,3.8,21.9,894.0,889.41,670.13
2018,7,29,11,15,779.5,198.5,3.9,21.95,914.5,861.32,650.82
2018,7,29,11,30,805.0,186.0,4.0,22.0,935.0,837.71,634.62
2018,7,29,11,45,817.0,180.5,4.05,22.05,946.0,805.76,611.54
2018,7,29,12,0,829.0,175.0,4.1,22.1,957.0,770.93,585.96
2018,7,29,12,15,692.5,259.5,4.2,22.15,912.5,706.19,535.98
2018,7,29,12,30,556.0,344.0,4.3,22.2,868.0,645.62,488.98
2018,7,29,12,45,543.5,349.5,4.35,22.2,858.5,605.82,458.66
2018,7,29,13,0,531.0,355.0,4.4,22.2,849.0,566.19,427.89
2018,7,29,13,15,471.5,369.0,4.5,22.05,802.0,509.25,384.3
2018,7,29,13,30,412.0,383.0,4.6,21.9,755.0,457.46,344.25
2018,7,29,13,45,367.5,381.0,4.65,21.8,707.0,414.92,310.76
2018,7,29,14,0,323.0,379.0,4.7,21.7,659.0,370.24,275.77
2018,7,29,14,15,353.5,359.0,4.7,21.4,656.0,340.81,250.59
2018,7,29,14,30,384.0,339.0,4.7,21.1,653.0,308.64,222.96
2018,7,29,14,45,381.0,318.0,4.75,20.85,618.0,267.41,190.35
2018,7,29,15,0,378.0,297.0,4.8,20.6,583.0,227.27,160.85
2018,7,29,15,15,395.0,271.5,4.8,20.6,556.0,174.51,125.3
2018,7,29,15,30,412.0,246.0,4.8,20.6,529.0,143.81,116.03
2018,7,29,15,45,427.5,220.5,4.85,20.1,497.0,133.06,107.6
2018,7,29,16,0,443.0,195.0,4.9,19.6,465.0,121.47,98.35
2018,7,29,16,15,491.5,171.0,4.9,19.2,447.5,110.47,89.47
2018,7,29,16,30,540.0,147.0,4.9,18.8,430.0,98.57,79.72
2018,7,29,16,45,596.5,121.5,4.85,18.4,404.5,84.38,67.89
2018,7,29,17,0,653.0,96.0,4.8,18.0,379.0,69.22,55.06
2018,7,29,17,15,629.5,87.0,4.75,17.5,331.5,64.19,50.95
2018,7,29,17,30,606.0,78.0,4.7,17.0,284.0,58.86,46.48
2018,7,29,17,45,556.5,70.5,4.7,16.5,235.0,54.18,42.48
2018,7,29,18,0,507.0,63.0,4.7,16.0,186.0,49.37,38.19
2018,7,29,18,15,426.0,54.0,4.55,15.6,140.5,43.01,32.32
2018,7,29,18,30,345.0,45.0,4.4,15.2,95.0,36.55,26.14
2018,7,29,18,45,237.5,32.0,4.3,14.85,60.5,24.84,14.66
2018,7,29,19,0,130.0,19.0,4.2,14.5,26.0,14.81,0.0
2018,7,29,19,15,65.0,9.5,4.15,14.35,13.0,8.11,0.0
2018,7,29,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,30,5,15,34.0,9.5,3.5,12.75,11.5,30.41,0.0
2018,7,30,5,30,68.0,19.0,3.6,13.1,23.0,86.62,0.67
2018,7,30,5,45,143.5,36.0,3.65,13.5,54.5,180.81,141.0
2018,7,30,6,0,219.0,53.0,3.7,13.9,86.0,281.79,232.82
2018,7,30,6,15,290.0,69.0,3.65,14.55,130.0,365.66,305.76
2018,7,30,6,30,361.0,85.0,3.6,15.2,174.0,453.86,379.4
2018,7,30,6,45,408.5,98.0,3.55,15.9,221.0,520.69,432.66
2018,7,30,7,0,456.0,111.0,3.5,16.6,268.0,589.01,484.36
2018,7,30,7,15,492.0,122.0,3.45,17.25,316.0,644.82,524.46
2018,7,30,7,30,528.0,133.0,3.4,17.9,364.0,700.46,563.04
2018,7,30,7,45,555.0,143.5,3.35,18.55,412.5,746.03,592.97
2018,7,30,8,0,582.0,154.0,3.3,19.2,461.0,799.07,627.53
2018,7,30,8,15,606.5,161.5,3.3,19.9,508.0,836.25,650.01
2018,7,30,8,30,631.0,169.0,3.3,20.6,555.0,870.98,670.48
2018,7,30,8,45,650.5,175.0,3.3,21.3,599.0,896.34,684.15
2018,7,30,9,0,670.0,181.0,3.3,22.0,643.0,918.75,695.76
2018,7,30,9,15,688.0,184.5,3.35,22.65,683.5,933.8,702.8
2018,7,30,9,30,706.0,188.0,3.4,23.3,724.0,945.58,707.74
2018,7,30,9,45,719.0,191.0,3.4,23.9,758.5,948.47,706.62
2018,7,30,10,0,732.0,194.0,3.4,24.5,793.0,947.96,703.44
2018,7,30,10,15,744.0,196.0,3.5,25.05,823.0,941.97,697.57
2018,7,30,10,30,756.0,198.0,3.6,25.6,853.0,932.51,689.55
2018,7,30,10,45,770.5,195.0,3.65,26.1,877.5,908.96,672.07
2018,7,30,11,0,785.0,192.0,3.7,26.6,902.0,890.86,658.45
2018,7,30,11,15,791.5,192.0,3.75,27.0,917.5,865.16,640.01
2018,7,30,11,30,798.0,192.0,3.8,27.4,933.0,836.5,619.53
2018,7,30,11,45,803.0,190.0,3.85,27.8,941.0,802.18,594.36
2018,7,30,12,0,808.0,188.0,3.9,28.2,949.0,765.42,567.21
2018,7,30,12,15,816.0,183.5,3.95,28.4,951.5,726.48,538.62
2018,7,30,12,30,824.0,179.0,4.0,28.6,954.0,685.31,507.87
2018,7,30,12,45,833.5,171.5,4.05,28.8,950.0,640.65,473.98
2018,7,30,13,0,843.0,164.0,4.1,29.0,946.0,594.01,437.77
2018,7,30,13,15,840.0,163.0,4.15,28.9,931.5,544.01,398.59
2018,7,30,13,30,837.0,162.0,4.2,28.8,917.0,493.33,357.79
2018,7,30,13,45,832.0,159.5,4.25,28.7,894.5,440.33,314.22
2018,7,30,14,0,827.0,157.0,4.3,28.6,872.0,387.27,269.65
2018,7,30,14,15,818.5,155.0,4.35,28.25,842.5,333.71,224.5
2018,7,30,14,30,810.0,153.0,4.4,27.9,813.0,280.85,180.22
2018,7,30,14,45,798.0,151.0,4.45,27.55,777.5,228.3,138.34
2018,7,30,15,0,786.0,149.0,4.5,27.2,742.0,177.25,102.54
2018,7,30,15,15,772.0,145.5,4.5,27.2,701.5,126.81,76.92
2018,7,30,15,30,758.0,142.0,4.5,27.2,661.0,87.66,67.12
2018,7,30,15,45,737.0,138.5,4.55,26.1,615.5,87.72,67.7
2018,7,30,16,0,716.0,135.0,4.6,25.0,570.0,87.71,68.21
2018,7,30,16,15,687.0,131.0,4.65,24.3,520.5,87.2,68.2
2018,7,30,16,30,658.0,127.0,4.7,23.6,471.0,86.63,68.16
2018,7,30,16,45,622.0,122.0,4.7,22.9,420.5,85.23,67.4
2018,7,30,17,0,586.0,117.0,4.7,22.2,370.0,83.78,66.6
2018,7,30,17,15,539.5,109.5,4.7,21.25,319.0,80.25,64.03
2018,7,30,17,30,493.0,102.0,4.7,20.3,268.0,74.1,59.08
2018,7,30,17,45,432.5,91.5,4.65,19.4,219.0,67.21,53.33
2018,7,30,18,0,372.0,81.0,4.6,18.5,170.0,60.15,47.2
2018,7,30,18,15,301.0,65.0,4.55,17.8,126.0,48.86,37.09
2018,7,30,18,30,230.0,49.0,4.5,17.1,82.0,37.27,26.49
2018,7,30,18,45,151.0,32.5,4.45,16.35,50.5,24.98,14.46
2018,7,30,19,0,72.0,16.0,4.4,15.6,19.0,12.42,0.0
2018,7,30,19,15,36.0,8.0,4.35,15.3,9.5,6.83,0.0
2018,7,30,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,31,5,15,38.0,8.0,3.1,12.2,10.0,31.73,0.0
2018,7,31,5,30,76.0,16.0,3.2,12.6,20.0,97.68,0.0
2018,7,31,5,45,144.0,33.5,3.25,13.05,51.0,194.48,150.59
2018,7,31,6,0,212.0,51.0,3.3,13.5,82.0,273.44,225.77
2018,7,31,6,15,272.0,68.5,3.25,14.2,124.5,350.39,292.9
2018,7,31,6,30,332.0,86.0,3.2,14.9,167.0,430.63,360.0
2018,7,31,6,45,381.0,100.0,3.15,15.55,214.0,499.14,414.92
2018,7,31,7,0,430.0,114.0,3.1,16.2,261.0,569.25,468.72
2018,7,31,7,15,469.5,125.5,3.1,16.9,310.0,628.23,511.47
2018,7,31,7,30,509.0,137.0,3.1,17.6,359.0,687.26,552.77
2018,7,31,7,45,541.0,146.5,3.05,18.25,408.0,736.0,585.05
2018,7,31,8,0,573.0,156.0,3.0,18.9,457.0,783.6,615.64
2018,7,31,8,15,599.0,163.0,3.0,19.7,504.5,830.07,644.57
2018,7,31,8,30,625.0,170.0,3.0,20.5,552.0,865.72,665.3
2018,7,31,8,45,646.5,175.5,3.0,21.3,596.5,892.53,679.65
2018,7,31,9,0,668.0,181.0,3.0,22.1,641.0,916.39,691.91
2018,7,31,9,15,685.0,184.5,3.0,22.75,680.5,930.43,697.87
2018,7,31,9,30,702.0,188.0,3.0,23.4,720.0,941.2,701.77
2018,7,31,9,45,716.5,190.5,3.05,24.1,755.0,945.05,701.4
2018,7,31,10,0,731.0,193.0,3.1,24.8,790.0,945.48,698.95
2018,7,31,10,15,744.0,193.5,3.15,25.35,819.5,938.89,692.42
2018,7,31,10,30,757.0,194.0,3.2,25.9,849.0,928.84,683.8
2018,7,31,10,45,769.0,192.5,3.3,26.45,872.5,904.73,666.29
2018,7,31,11,0,781.0,191.0,3.4,27.0,896.0,885.8,652.41
2018,7,31,11,15,788.0,190.5,3.45,27.35,912.0,860.18,634.28
2018,7,31,11,30,795.0,190.0,3.5,27.7,928.0,831.59,614.1
2018,7,31,11,45,801.5,188.0,3.6,28.1,937.0,798.54,590.16
2018,7,31,12,0,808.0,186.0,3.7,28.5,946.0,762.92,564.11
2018,7,31,12,15,814.0,183.0,3.8,28.6,948.0,723.77,535.8
2018,7,31,12,30,820.0,180.0,3.9,28.7,950.0,682.51,505.37
2018,7,31,12,45,825.5,174.0,4.0,28.8,944.0,636.7,470.99
2018,7,31,13,0,831.0,168.0,4.1,28.9,938.0,589.25,434.49
2018,7,31,13,15,828.0,166.5,4.2,28.75,923.0,539.36,395.53
2018,7,31,13,30,825.0,165.0,4.3,28.6,908.0,488.82,354.94
2018,7,31,13,45,821.0,161.5,4.4,28.45,885.5,436.04,311.59
2018,7,31,14,0,817.0,158.0,4.5,28.3,863.0,383.14,267.18
2018,7,31,14,15,811.0,154.5,4.55,27.95,834.5,329.74,222.04
2018,7,31,14,30,805.0,151.0,4.6,27.6,806.0,276.81,177.57
2018,7,31,14,45,797.0,147.5,4.65,27.3,772.0,224.19,135.44
2018,7,31,15,0,789.0,144.0,4.7,27.0,738.0,172.63,99.23
2018,7,31,15,15,775.0,140.5,4.7,27.0,697.5,121.99,73.97
2018,7,31,15,30,761.0,137.0,4.7,27.0,657.0,93.94,72.37
2018,7,31,15,45,747.5,131.0,4.75,25.9,613.0,83.52,64.28
2018,7,31,16,0,734.0,125.0,4.8,24.8,569.0,81.88,63.41
2018,7,31,16,15,717.5,118.0,4.8,23.95,522.0,79.35,61.71
2018,7,31,16,30,701.0,111.0,4.8,23.1,475.0,76.57,59.79
2018,7,31,16,45,675.5,104.0,4.85,22.25,425.5,73.43,57.54
2018,7,31,17,0,650.0,97.0,4.9,21.4,376.0,70.08,55.06
2018,7,31,17,15,614.5,90.0,4.85,20.5,326.5,66.41,52.27
2018,7,31,17,30,579.0,83.0,4.8,19.6,277.0,62.58,49.24
2018,7,31,17,45,530.5,74.5,4.75,18.65,228.5,57.3,44.83
2018,7,31,18,0,482.0,66.0,4.7,17.7,180.0,51.85,40.07
2018,7,31,18,15,409.5,55.5,4.65,17.05,136.0,44.38,33.27
2018,7,31,18,30,337.0,45.0,4.6,16.4,92.0,36.72,26.05
2018,7,31,18,45,231.0,31.0,4.55,15.75,57.5,24.08,13.54
2018,7,31,19,0,125.0,17.0,4.5,15.1,23.0,13.27,0.0
2018,7,31,19,15,62.5,8.5,4.4,14.85,11.5,7.26,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
