Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.5,3.65,12.5,13.0,53.94,0.0
2018,8,1,5,30,140.0,19.0,3.7,13.0,26.0,148.0,0.0
2018,8,1,5,45,243.5,32.0,3.7,13.5,60.5,265.65,205.48
2018,8,1,6,0,347.0,45.0,3.7,14.0,95.0,371.4,306.42
2018,8,1,6,15,421.0,55.0,3.65,14.65,140.0,456.99,380.0
2018,8,1,6,30,495.0,65.0,3.6,15.3,185.0,546.32,452.85
2018,8,1,6,45,547.0,72.5,3.5,16.0,234.0,616.21,506.73
2018,8,1,7,0,599.0,80.0,3.4,16.7,283.0,687.06,558.63
2018,8,1,7,15,638.0,85.0,3.35,17.35,333.5,742.91,597.28
2018,8,1,7,30,677.0,90.0,3.3,18.0,384.0,798.09,634.0
2018,8,1,7,45,706.5,94.5,3.25,18.6,434.5,842.26,661.69
2018,8,1,8,0,736.0,99.0,3.2,19.2,485.0,878.6,683.16
2018,8,1,8,15,758.0,102.5,3.2,19.95,533.0,910.45,701.01
2018,8,1,8,30,780.0,106.0,3.2,20.7,581.0,939.57,716.72
2018,8,1,8,45,797.5,108.5,3.2,21.45,626.0,959.99,726.33
2018,8,1,9,0,815.0,111.0,3.2,22.2,671.0,977.22,733.83
2018,8,1,9,15,830.5,112.5,3.25,22.85,712.0,987.91,737.67
2018,8,1,9,30,846.0,114.0,3.3,23.5,753.0,982.86,731.19
2018,8,1,9,45,859.5,114.0,3.4,24.2,789.5,983.19,728.82
2018,8,1,10,0,873.0,114.0,3.5,24.9,826.0,980.02,724.22
2018,8,1,10,15,882.0,114.5,3.6,25.3,855.5,969.47,715.74
2018,8,1,10,30,891.0,115.0,3.7,25.7,885.0,955.44,705.1
2018,8,1,10,45,899.0,114.5,3.85,26.1,908.0,936.04,691.3
2018,8,1,11,0,907.0,114.0,4.0,26.5,931.0,913.27,675.3
2018,8,1,11,15,911.5,114.5,4.15,26.65,947.0,885.15,656.34
2018,8,1,11,30,916.0,115.0,4.3,26.8,963.0,854.0,635.26
2018,8,1,11,45,919.0,114.5,4.45,26.95,971.0,817.93,610.69
2018,8,1,12,0,922.0,114.0,4.6,27.1,979.0,779.28,584.32
2018,8,1,12,15,922.0,114.0,4.7,27.05,979.0,736.56,553.21
2018,8,1,12,30,922.0,114.0,4.8,27.0,979.0,691.87,519.86
2018,8,1,12,45,920.0,114.5,4.9,26.95,971.5,644.57,483.71
2018,8,1,13,0,918.0,115.0,5.0,26.9,964.0,595.84,445.47
2018,8,1,13,15,916.0,113.5,5.0,26.75,949.0,544.43,404.08
2018,8,1,13,30,914.0,112.0,5.0,26.6,934.0,492.03,360.75
2018,8,1,13,45,910.0,110.5,5.05,26.4,911.5,438.03,315.22
2018,8,1,14,0,906.0,109.0,5.1,26.2,889.0,383.61,268.32
2018,8,1,14,15,900.0,107.5,5.1,25.85,860.0,328.42,220.45
2018,8,1,14,30,894.0,106.0,5.1,25.5,831.0,273.43,173.24
2018,8,1,14,45,886.5,104.0,5.1,25.2,796.5,218.28,128.41
2018,8,1,15,0,879.0,102.0,5.1,24.9,762.0,163.9,90.16
2018,8,1,15,15,867.0,99.5,5.1,24.9,721.0,109.95,64.14
2018,8,1,15,30,855.0,97.0,5.1,24.9,680.0,81.44,62.64
2018,8,1,15,45,840.0,94.0,5.1,23.9,634.5,79.9,61.81
2018,8,1,16,0,825.0,91.0,5.1,22.9,589.0,68.79,52.87
2018,8,1,16,15,804.5,88.0,5.1,22.3,540.0,67.68,52.25
2018,8,1,16,30,784.0,85.0,5.1,21.7,491.0,66.49,51.55
2018,8,1,16,45,756.0,81.5,5.1,21.05,440.0,64.78,50.41
2018,8,1,17,0,728.0,78.0,5.1,20.4,389.0,63.01,49.2
2018,8,1,17,15,687.5,74.0,5.1,19.65,337.0,55.64,43.08
2018,8,1,17,30,647.0,70.0,5.1,18.9,285.0,53.47,41.41
2018,8,1,17,45,589.0,64.5,5.05,18.1,234.5,50.0,38.51
2018,8,1,18,0,531.0,59.0,5.0,17.3,184.0,46.53,35.45
2018,8,1,18,15,447.0,50.5,4.9,16.65,138.0,40.43,29.84
2018,8,1,18,30,363.0,42.0,4.8,16.0,92.0,34.27,23.93
2018,8,1,18,45,242.5,29.5,4.75,15.35,57.0,24.31,13.45
2018,8,1,19,0,122.0,17.0,4.7,14.7,22.0,14.51,0.0
2018,8,1,19,15,61.0,8.5,4.65,14.4,11.0,7.26,0.0
2018,8,1,19,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.55,13.4,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,2,5,15,51.5,9.0,3.7,11.7,11.5,41.37,0.0
2018,8,2,5,30,103.0,18.0,3.8,12.1,23.0,119.59,0.0
2018,8,2,5,45,202.0,33.0,3.85,12.55,57.0,237.72,182.27
2018,8,2,6,0,301.0,48.0,3.9,13.0,91.0,338.34,280.08
2018,8,2,6,15,376.5,60.0,3.9,13.5,135.5,422.89,354.3
2018,8,2,6,30,452.0,72.0,3.9,14.0,180.0,517.27,432.58
2018,8,2,6,45,509.5,80.0,3.9,14.55,229.5,591.98,491.72
2018,8,2,7,0,567.0,88.0,3.9,15.1,279.0,667.72,549.05
2018,8,2,7,15,610.5,94.0,3.9,15.75,330.5,728.59,592.53
2018,8,2,7,30,654.0,100.0,3.9,16.4,382.0,788.9,634.07
2018,8,2,7,45,688.5,103.5,3.95,17.1,433.5,836.3,664.97
2018,8,2,8,0,723.0,107.0,4.0,17.8,485.0,881.99,693.95
2018,8,2,8,15,747.5,110.5,4.05,18.5,534.0,915.66,713.79
2018,8,2,8,30,772.0,114.0,4.1,19.2,583.0,940.56,727.29
2018,8,2,8,45,792.5,116.0,4.15,19.9,629.0,963.36,739.28
2018,8,2,9,0,813.0,118.0,4.2,20.6,675.0,982.95,749.04
2018,8,2,9,15,828.0,120.0,4.3,21.15,716.5,993.61,753.45
2018,8,2,9,30,843.0,122.0,4.4,21.7,758.0,1000.76,755.64
2018,8,2,9,45,854.5,123.5,4.45,22.25,794.0,987.76,743.94
2018,8,2,10,0,866.0,125.0,4.5,22.8,830.0,983.98,739.05
2018,8,2,10,15,876.0,125.5,4.55,23.2,860.0,974.18,730.61
2018,8,2,10,30,886.0,126.0,4.6,23.6,890.0,960.86,719.96
2018,8,2,10,45,894.5,126.0,4.65,24.0,914.0,942.18,705.82
2018,8,2,11,0,903.0,126.0,4.7,24.4,938.0,920.08,689.48
2018,8,2,11,15,908.5,125.5,4.7,24.6,954.0,891.64,669.09
2018,8,2,11,30,914.0,125.0,4.7,24.8,970.0,860.16,646.68
2018,8,2,11,45,918.0,123.5,4.75,25.0,978.0,823.76,621.15
2018,8,2,12,0,922.0,122.0,4.8,25.2,986.0,784.77,593.49
2018,8,2,12,15,925.0,120.5,4.9,25.2,987.0,742.65,562.35
2018,8,2,12,30,928.0,119.0,5.0,25.2,988.0,698.37,528.87
2018,8,2,12,45,931.0,116.5,5.05,25.25,982.0,651.31,492.21
2018,8,2,13,0,934.0,114.0,5.1,25.3,976.0,602.44,453.22
2018,8,2,13,15,933.0,112.0,5.2,25.15,961.0,550.28,411.13
2018,8,2,13,30,932.0,110.0,5.3,25.0,946.0,497.01,366.88
2018,8,2,13,45,930.0,107.5,5.35,24.85,924.0,442.07,320.03
2018,8,2,14,0,928.0,105.0,5.4,24.7,902.0,386.51,271.63
2018,8,2,14,15,923.5,103.0,5.45,24.35,873.5,330.15,222.34
2018,8,2,14,30,919.0,101.0,5.5,24.0,845.0,273.83,173.61
2018,8,2,14,45,914.0,97.5,5.5,23.65,810.0,216.72,126.92
2018,8,2,15,0,909.0,94.0,5.5,23.3,775.0,160.13,87.02
2018,8,2,15,15,897.5,92.5,5.5,23.3,734.0,105.18,61.23
2018,8,2,15,30,886.0,91.0,5.5,23.3,693.0,78.51,60.62
2018,8,2,15,45,872.5,88.5,5.5,22.15,647.5,77.17,59.97
2018,8,2,16,0,859.0,86.0,5.5,21.0,602.0,75.69,59.18
2018,8,2,16,15,840.0,83.0,5.45,20.4,552.5,64.92,50.3
2018,8,2,16,30,821.0,80.0,5.4,19.8,503.0,63.58,49.46
2018,8,2,16,45,793.5,77.0,5.4,19.2,451.0,62.05,48.44
2018,8,2,17,0,766.0,74.0,5.4,18.6,399.0,60.49,47.38
2018,8,2,17,15,725.5,70.5,5.35,17.95,345.5,58.38,45.8
2018,8,2,17,30,685.0,67.0,5.3,17.3,292.0,51.66,40.1
2018,8,2,17,45,626.0,62.0,5.2,16.65,240.0,48.43,37.36
2018,8,2,18,0,567.0,57.0,5.1,16.0,188.0,45.23,34.48
2018,8,2,18,15,478.5,49.5,4.95,15.45,141.0,39.84,29.45
2018,8,2,18,30,390.0,42.0,4.8,14.9,94.0,34.48,24.17
2018,8,2,18,45,259.5,29.5,4.65,14.35,58.0,24.46,13.27
2018,8,2,19,0,129.0,17.0,4.5,13.8,22.0,14.51,0.0
2018,8,2,19,15,64.5,8.5,4.45,13.6,11.0,7.26,0.0
2018,8,2,19,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.8,11.75,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,3,5,15,17.5,5.0,2.5,11.15,6.0,15.71,0.0
2018,8,3,5,30,35.0,10.0,2.7,11.6,12.0,43.66,0.0
2018,8,3,5,45,77.5,28.5,2.85,12.1,38.0,118.24,87.4
2018,8,3,6,0,120.0,47.0,3.0,12.6,64.0,178.15,146.01
2018,8,3,6,15,161.0,71.0,2.9,13.1,103.5,247.47,206.97
2018,8,3,6,30,202.0,95.0,2.8,13.6,143.0,316.79,266.11
2018,8,3,6,45,236.0,119.0,2.7,14.15,188.0,380.58,318.43
2018,8,3,7,0,270.0,143.0,2.6,14.7,233.0,444.64,368.92
2018,8,3,7,15,302.5,163.0,2.5,15.25,280.0,501.78,412.15
2018,8,3,7,30,335.0,183.0,2.4,15.8,327.0,559.07,453.95
2018,8,3,7,45,362.5,200.0,2.25,16.35,373.5,607.3,487.27
2018,8,3,8,0,390.0,217.0,2.1,16.9,420.0,654.9,519.02
2018,8,3,8,15,413.5,232.5,2.05,17.65,466.5,695.61,544.93
2018,8,3,8,30,437.0,248.0,2.0,18.4,513.0,755.13,583.02
2018,8,3,8,45,456.5,260.5,1.9,19.15,555.5,785.46,599.65
2018,8,3,9,0,476.0,273.0,1.8,19.9,598.0,813.49,614.53
2018,8,3,9,15,530.5,264.0,1.85,20.85,646.5,851.44,637.98
2018,8,3,9,30,585.0,255.0,1.9,21.8,695.0,886.4,658.9
2018,8,3,9,45,649.5,233.5,1.9,22.75,743.5,921.46,679.34
2018,8,3,10,0,714.0,212.0,1.9,23.7,792.0,946.99,692.35
2018,8,3,10,15,725.0,213.5,1.95,24.45,820.5,939.43,684.72
2018,8,3,10,30,736.0,215.0,2.0,25.2,849.0,928.44,675.36
2018,8,3,10,45,744.5,216.0,2.05,26.0,871.0,911.27,662.03
2018,8,3,11,0,753.0,217.0,2.1,26.8,893.0,890.84,646.69
2018,8,3,11,15,758.0,218.5,2.15,27.4,908.5,864.7,627.69
2018,8,3,11,30,763.0,220.0,2.2,28.0,924.0,835.65,606.68
2018,8,3,11,45,766.0,220.0,2.25,28.6,931.5,800.98,581.78
2018,8,3,12,0,769.0,220.0,2.3,29.2,939.0,763.95,555.0
2018,8,3,12,15,761.0,224.0,2.4,29.7,935.5,720.48,523.83
2018,8,3,12,30,753.0,228.0,2.5,30.2,932.0,675.86,491.29
2018,8,3,12,45,740.5,233.5,2.6,30.7,921.0,628.85,456.38
2018,8,3,13,0,728.0,239.0,2.7,31.2,910.0,581.64,420.58
2018,8,3,13,15,721.0,238.5,2.8,31.35,893.5,532.96,383.52
2018,8,3,13,30,714.0,238.0,2.9,31.5,877.0,484.3,345.48
2018,8,3,13,45,704.0,236.5,3.0,31.7,853.5,434.01,305.33
2018,8,3,14,0,694.0,235.0,3.1,31.9,830.0,384.48,265.01
2018,8,3,14,15,682.0,232.0,3.25,31.7,800.0,334.38,224.47
2018,8,3,14,30,670.0,229.0,3.4,31.5,770.0,285.67,185.36
2018,8,3,14,45,654.5,225.0,3.5,31.3,734.0,237.34,148.57
2018,8,3,15,0,639.0,221.0,3.6,31.1,698.0,191.17,117.88
2018,8,3,15,15,623.0,214.0,3.6,31.1,658.0,145.38,95.97
2018,8,3,15,30,607.0,207.0,3.6,31.1,618.0,125.61,96.62
2018,8,3,15,45,587.0,199.0,3.85,30.15,574.0,124.54,96.45
2018,8,3,16,0,567.0,191.0,4.1,29.2,530.0,121.97,95.05
2018,8,3,16,15,545.0,179.5,4.2,28.4,483.0,117.04,91.63
2018,8,3,16,30,523.0,168.0,4.3,27.6,436.0,111.77,87.91
2018,8,3,16,45,496.0,155.0,4.4,26.8,388.0,105.15,83.0
2018,8,3,17,0,469.0,142.0,4.5,26.0,340.0,98.17,77.71
2018,8,3,17,15,432.5,128.5,4.5,25.0,292.0,90.39,71.68
2018,8,3,17,30,396.0,115.0,4.5,24.0,244.0,82.27,65.18
2018,8,3,17,45,350.0,98.0,4.5,22.95,197.5,71.27,56.02
2018,8,3,18,0,304.0,81.0,4.5,21.9,151.0,59.86,46.22
2018,8,3,18,15,243.0,63.0,4.4,21.05,110.0,47.23,35.06
2018,8,3,18,30,182.0,45.0,4.3,20.2,69.0,34.2,23.3
2018,8,3,18,45,116.5,28.0,4.2,19.35,41.0,22.01,10.65
2018,8,3,19,0,51.0,11.0,4.1,18.5,13.0,9.39,0.0
2018,8,3,19,15,25.5,5.5,4.05,18.15,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,4,5,15,11.5,3.5,1.45,13.7,4.0,2.99,0.0
2018,8,4,5,30,23.0,7.0,1.7,14.1,8.0,21.91,0.0
2018,8,4,5,45,52.5,21.5,1.95,14.55,27.5,84.15,59.26
2018,8,4,6,0,82.0,36.0,2.2,15.0,47.0,127.74,102.43
2018,8,4,6,15,114.0,60.0,2.3,15.3,82.5,190.33,157.09
2018,8,4,6,30,146.0,84.0,2.4,15.6,118.0,251.76,209.66
2018,8,4,6,45,176.0,110.0,2.5,15.95,161.0,314.34,261.56
2018,8,4,7,0,206.0,136.0,2.6,16.3,204.0,376.61,311.61
2018,8,4,7,15,236.0,159.0,2.65,16.95,250.0,434.39,356.21
2018,8,4,7,30,266.0,182.0,2.7,17.6,296.0,492.06,399.35
2018,8,4,7,45,294.5,202.0,2.75,18.25,342.5,543.92,436.88
2018,8,4,8,0,323.0,222.0,2.8,18.9,389.0,595.2,473.02
2018,8,4,8,15,349.5,238.5,2.85,19.8,435.5,639.19,502.52
2018,8,4,8,30,376.0,255.0,2.9,20.7,482.0,682.0,530.54
2018,8,4,8,45,401.5,266.5,2.95,21.6,525.5,716.36,552.07
2018,8,4,9,0,427.0,278.0,3.0,22.5,569.0,769.13,585.75
2018,8,4,9,15,513.0,257.5,3.1,23.6,628.0,826.6,624.03
2018,8,4,9,30,599.0,237.0,3.2,24.7,687.0,886.67,662.94
2018,8,4,9,45,704.5,194.0,3.25,25.85,747.0,934.93,692.02
2018,8,4,10,0,810.0,151.0,3.3,27.0,807.0,968.2,709.67
2018,8,4,10,15,822.0,151.0,3.45,27.8,837.5,959.74,701.59
2018,8,4,10,30,834.0,151.0,3.6,28.6,868.0,947.7,691.59
2018,8,4,10,45,845.5,150.0,3.7,29.35,892.5,930.62,678.23
2018,8,4,11,0,857.0,149.0,3.8,30.1,917.0,898.79,655.23
2018,8,4,11,15,866.0,147.5,3.9,30.4,934.5,873.19,637.68
2018,8,4,11,30,875.0,146.0,4.0,30.7,952.0,844.48,618.0
2018,8,4,11,45,883.5,143.0,4.15,31.0,962.5,811.16,595.37
2018,8,4,12,0,892.0,140.0,4.3,31.3,973.0,775.05,569.85
2018,8,4,12,15,901.5,135.0,4.45,31.2,976.5,735.41,541.68
2018,8,4,12,30,911.0,130.0,4.6,31.1,980.0,693.23,510.93
2018,8,4,12,45,914.0,127.0,4.8,31.05,974.0,646.24,476.13
2018,8,4,13,0,917.0,124.0,5.0,31.0,968.0,597.48,438.86
2018,8,4,13,15,915.0,123.0,5.1,30.8,953.0,546.06,398.39
2018,8,4,13,30,913.0,122.0,5.2,30.6,938.0,493.64,355.89
2018,8,4,13,45,917.5,116.0,5.35,30.45,918.5,439.51,310.81
2018,8,4,14,0,922.0,110.0,5.5,30.3,899.0,384.15,263.62
2018,8,4,14,15,913.0,110.0,5.55,29.95,868.5,327.97,215.71
2018,8,4,14,30,904.0,110.0,5.6,29.6,838.0,272.28,168.86
2018,8,4,14,45,892.5,109.0,5.7,29.3,801.0,216.27,124.67
2018,8,4,15,0,881.0,108.0,5.8,29.0,764.0,161.46,87.92
2018,8,4,15,15,868.5,105.5,5.8,29.0,722.5,107.11,64.16
2018,8,4,15,30,856.0,103.0,5.8,29.0,681.0,85.1,64.62
2018,8,4,15,45,834.5,102.5,5.8,28.1,634.0,75.32,56.99
2018,8,4,16,0,813.0,102.0,5.8,27.2,587.0,76.18,58.11
2018,8,4,16,15,778.5,102.5,5.75,26.55,535.0,77.61,59.66
2018,8,4,16,30,744.0,103.0,5.7,25.9,483.0,72.31,55.57
2018,8,4,16,45,702.5,100.5,5.6,25.25,429.0,71.79,55.49
2018,8,4,17,0,661.0,98.0,5.5,24.6,375.0,71.35,55.47
2018,8,4,17,15,611.5,92.5,5.35,23.7,322.0,68.68,53.55
2018,8,4,17,30,562.0,87.0,5.2,22.8,269.0,65.98,51.53
2018,8,4,17,45,495.0,78.5,5.05,21.9,218.0,60.7,47.14
2018,8,4,18,0,428.0,70.0,4.9,21.0,167.0,52.85,40.32
2018,8,4,18,15,352.0,57.0,4.75,20.15,123.0,43.44,31.9
2018,8,4,18,30,276.0,44.0,4.6,19.3,79.0,33.84,23.02
2018,8,4,18,45,180.0,29.0,4.45,18.45,48.0,22.48,10.52
2018,8,4,19,0,84.0,14.0,4.3,17.6,17.0,11.95,0.0
2018,8,4,19,15,42.0,7.0,4.3,17.15,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.3,16.25,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,5,5,15,19.0,5.5,3.0,12.1,6.5,4.69,0.0
2018,8,5,5,30,38.0,11.0,3.1,12.5,13.0,35.69,0.0
2018,8,5,5,45,91.0,30.5,3.25,12.9,41.0,134.9,96.97
2018,8,5,6,0,144.0,50.0,3.4,13.3,69.0,204.36,167.11
2018,8,5,6,15,199.5,71.5,3.3,13.85,110.5,280.83,234.55
2018,8,5,6,30,255.0,93.0,3.2,14.4,152.0,359.25,301.33
2018,8,5,6,45,304.0,111.0,3.15,15.0,199.0,428.58,358.27
2018,8,5,7,0,353.0,129.0,3.1,15.6,246.0,499.81,414.41
2018,8,5,7,15,394.5,143.5,3.05,16.15,295.0,580.45,475.13
2018,8,5,7,30,436.0,158.0,3.0,16.7,344.0,642.96,520.26
2018,8,5,7,45,471.0,169.5,2.95,17.25,393.0,695.29,556.41
2018,8,5,8,0,506.0,181.0,2.9,17.8,442.0,746.71,590.89
2018,8,5,8,15,532.0,191.0,2.9,18.5,489.5,786.04,615.62
2018,8,5,8,30,558.0,201.0,2.9,19.2,537.0,823.46,638.55
2018,8,5,8,45,578.0,210.0,2.9,19.9,581.0,851.43,654.43
2018,8,5,9,0,598.0,219.0,2.9,20.6,625.0,876.85,668.39
2018,8,5,9,15,633.0,217.0,2.95,21.3,670.0,909.8,688.09
2018,8,5,9,30,668.0,215.0,3.0,22.0,715.0,933.1,700.65
2018,8,5,9,45,704.5,206.5,3.05,22.7,756.0,947.38,707.21
2018,8,5,10,0,741.0,198.0,3.1,23.4,797.0,957.54,711.14
2018,8,5,10,15,747.0,202.5,3.15,24.0,825.0,947.88,702.29
2018,8,5,10,30,753.0,207.0,3.2,24.6,853.0,934.84,691.51
2018,8,5,10,45,755.5,212.5,3.3,25.15,874.5,916.25,677.65
2018,8,5,11,0,758.0,218.0,3.4,25.7,896.0,894.47,661.69
2018,8,5,11,15,760.0,220.5,3.45,26.1,910.0,866.43,641.09
2018,8,5,11,30,762.0,223.0,3.5,26.5,924.0,835.62,618.49
2018,8,5,11,45,761.0,226.0,3.55,26.95,930.5,800.32,592.48
2018,8,5,12,0,760.0,229.0,3.6,27.4,937.0,762.81,564.66
2018,8,5,12,15,785.5,212.5,3.6,27.85,944.5,722.2,534.73
2018,8,5,12,30,811.0,196.0,3.6,28.3,952.0,683.41,505.3
2018,8,5,12,45,843.0,174.5,3.6,28.7,954.0,641.19,472.88
2018,8,5,13,0,875.0,153.0,3.6,29.1,956.0,593.58,435.67
2018,8,5,13,15,870.5,152.5,3.65,29.25,940.0,542.82,395.42
2018,8,5,13,30,866.0,152.0,3.7,29.4,924.0,489.94,352.58
2018,8,5,13,45,858.5,151.5,3.7,29.55,900.5,435.52,307.53
2018,8,5,14,0,851.0,151.0,3.7,29.7,877.0,381.24,261.76
2018,8,5,14,15,842.5,148.5,3.8,29.6,846.5,325.67,215.08
2018,8,5,14,30,834.0,146.0,3.9,29.5,816.0,270.8,169.58
2018,8,5,14,45,822.5,144.0,3.95,29.35,780.5,216.71,127.46
2018,8,5,15,0,811.0,142.0,4.0,29.2,745.0,164.06,92.58
2018,8,5,15,15,797.0,138.0,4.0,29.2,703.0,111.65,69.85
2018,8,5,15,30,783.0,134.0,4.0,29.2,661.0,93.13,71.08
2018,8,5,15,45,763.0,131.0,4.15,28.55,615.0,84.47,64.39
2018,8,5,16,0,743.0,128.0,4.3,27.9,569.0,84.57,64.86
2018,8,5,16,15,714.5,124.5,4.35,27.35,519.0,84.16,64.89
2018,8,5,16,30,686.0,121.0,4.4,26.8,469.0,83.74,64.92
2018,8,5,16,45,649.5,115.5,4.45,26.2,417.0,81.78,63.67
2018,8,5,17,0,613.0,110.0,4.5,25.6,365.0,79.74,62.33
2018,8,5,17,15,563.0,103.0,4.45,24.65,312.5,76.34,59.86
2018,8,5,17,30,513.0,96.0,4.4,23.7,260.0,70.49,55.19
2018,8,5,17,45,445.5,85.5,4.35,22.8,209.5,63.39,49.27
2018,8,5,18,0,378.0,75.0,4.3,21.9,159.0,56.15,42.98
2018,8,5,18,15,297.0,59.5,4.3,20.95,115.0,45.02,33.1
2018,8,5,18,30,216.0,44.0,4.3,20.0,71.0,33.64,22.7
2018,8,5,18,45,130.5,27.0,4.25,19.05,41.0,20.85,8.69
2018,8,5,19,0,45.0,10.0,4.2,18.1,11.0,8.54,0.0
2018,8,5,19,15,22.5,5.0,4.2,17.6,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.65,11.9,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.8,12.2,7.0,17.57,0.0
2018,8,6,5,45,44.0,19.5,2.0,12.5,24.5,73.61,49.55
2018,8,6,6,0,70.0,33.0,2.2,12.8,42.0,113.65,91.02
2018,8,6,6,15,99.0,55.5,2.15,13.1,74.5,155.14,128.68
2018,8,6,6,30,128.0,78.0,2.1,13.4,107.0,210.44,176.76
2018,8,6,6,45,156.5,103.0,2.1,13.75,148.0,269.11,226.22
2018,8,6,7,0,185.0,128.0,2.1,14.1,189.0,327.55,273.97
2018,8,6,7,15,210.5,154.0,2.05,14.65,234.5,404.08,333.79
2018,8,6,7,30,236.0,180.0,2.0,15.2,280.0,461.13,376.53
2018,8,6,7,45,258.5,203.5,2.0,15.75,326.0,511.19,412.84
2018,8,6,8,0,281.0,227.0,2.0,16.3,372.0,560.34,447.52
2018,8,6,8,15,301.0,248.0,2.0,17.2,417.0,602.68,475.7
2018,8,6,8,30,321.0,269.0,2.0,18.1,462.0,643.65,502.22
2018,8,6,8,45,338.0,286.5,1.95,18.95,503.5,675.8,521.66
2018,8,6,9,0,355.0,304.0,1.9,19.8,545.0,706.18,539.49
2018,8,6,9,15,376.0,316.5,1.95,20.9,585.5,732.92,554.86
2018,8,6,9,30,397.0,329.0,2.0,22.0,626.0,757.57,568.59
2018,8,6,9,45,418.0,337.0,2.0,23.1,662.5,775.03,576.96
2018,8,6,10,0,439.0,345.0,2.0,24.2,699.0,806.13,594.09
2018,8,6,10,15,449.0,353.0,2.1,25.05,726.5,807.09,592.29
2018,8,6,10,30,459.0,361.0,2.2,25.9,754.0,805.29,588.95
2018,8,6,10,45,467.0,367.0,2.3,26.8,775.5,797.04,581.25
2018,8,6,11,0,475.0,373.0,2.4,27.7,797.0,786.11,571.81
2018,8,6,11,15,482.5,375.0,2.5,28.4,812.0,768.62,558.51
2018,8,6,11,30,490.0,377.0,2.6,29.1,827.0,748.7,543.55
2018,8,6,11,45,495.5,377.5,2.7,29.85,835.5,723.68,524.93
2018,8,6,12,0,501.0,378.0,2.8,30.6,844.0,696.68,504.81
2018,8,6,12,15,563.0,340.0,2.95,31.15,863.5,676.36,490.63
2018,8,6,12,30,625.0,302.0,3.1,31.7,883.0,647.55,469.94
2018,8,6,12,45,705.5,251.0,3.2,32.25,901.5,617.74,447.66
2018,8,6,13,0,786.0,200.0,3.3,32.8,920.0,580.63,419.07
2018,8,6,13,15,784.0,197.0,3.4,32.9,905.0,531.49,381.19
2018,8,6,13,30,782.0,194.0,3.5,33.0,890.0,481.77,341.86
2018,8,6,13,45,778.5,190.0,3.6,33.1,868.0,430.36,300.31
2018,8,6,14,0,775.0,186.0,3.7,33.2,846.0,378.88,257.88
2018,8,6,14,15,767.5,182.5,3.8,33.0,817.0,320.19,210.24
2018,8,6,14,30,760.0,179.0,3.9,32.8,788.0,267.7,167.66
2018,8,6,14,45,749.5,175.0,4.0,32.6,753.0,215.35,127.76
2018,8,6,15,0,739.0,171.0,4.1,32.4,718.0,164.46,94.64
2018,8,6,15,15,723.5,166.0,4.1,32.4,676.5,114.4,73.21
2018,8,6,15,30,708.0,161.0,4.1,32.4,635.0,99.18,75.01
2018,8,6,15,45,685.0,157.0,4.15,31.65,589.5,99.4,75.65
2018,8,6,16,0,662.0,153.0,4.2,30.9,544.0,99.57,76.28
2018,8,6,16,15,624.5,150.0,4.2,30.2,494.0,100.18,77.26
2018,8,6,16,30,587.0,147.0,4.2,29.5,444.0,100.88,78.33
2018,8,6,16,45,541.5,140.5,4.2,28.75,391.5,96.82,75.48
2018,8,6,17,0,496.0,134.0,4.2,28.0,339.0,93.55,73.25
2018,8,6,17,15,440.0,124.0,4.15,26.85,287.5,87.71,68.9
2018,8,6,17,30,384.0,114.0,4.1,25.7,236.0,81.7,64.25
2018,8,6,17,45,316.5,97.5,4.05,24.6,186.0,70.86,55.26
2018,8,6,18,0,249.0,81.0,4.0,23.5,136.0,60.79,46.64
2018,8,6,18,15,189.5,60.0,4.0,22.5,95.5,45.76,33.47
2018,8,6,18,30,130.0,39.0,4.0,21.5,55.0,30.35,19.72
2018,8,6,18,45,77.0,22.5,4.05,20.45,31.0,17.83,5.86
2018,8,6,19,0,24.0,6.0,4.1,19.4,7.0,5.12,0.0
2018,8,6,19,15,12.0,3.0,4.1,18.95,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.45,13.3,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.8,12.25,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.9,12.6,9.0,27.55,0.0
2018,8,7,5,45,73.0,23.5,3.0,12.9,31.5,104.24,70.57
2018,8,7,6,0,116.0,39.0,3.1,13.2,54.0,161.69,131.3
2018,8,7,6,15,160.5,61.5,3.05,13.6,92.5,232.24,193.79
2018,8,7,6,30,205.0,84.0,3.0,14.0,131.0,302.9,254.63
2018,8,7,6,45,244.5,106.0,2.95,14.4,176.0,369.25,309.87
2018,8,7,7,0,284.0,128.0,2.9,14.8,221.0,436.26,363.62
2018,8,7,7,15,318.5,147.5,2.85,15.5,268.5,495.53,408.88
2018,8,7,7,30,353.0,167.0,2.8,16.2,316.0,554.92,452.61
2018,8,7,7,45,383.0,183.5,2.75,16.9,364.0,605.71,488.38
2018,8,7,8,0,413.0,200.0,2.7,17.6,412.0,676.85,537.62
2018,8,7,8,15,438.5,213.5,2.75,18.35,458.0,718.38,564.6
2018,8,7,8,30,464.0,227.0,2.8,19.1,504.0,758.17,590.0
2018,8,7,8,45,486.0,237.5,2.8,19.8,547.5,789.06,608.51
2018,8,7,9,0,508.0,248.0,2.8,20.5,591.0,817.63,625.17
2018,8,7,9,15,512.0,263.0,2.85,21.1,627.0,830.38,630.83
2018,8,7,9,30,516.0,278.0,2.9,21.7,663.0,840.34,634.73
2018,8,7,9,45,512.5,294.5,3.0,22.3,692.0,841.6,632.9
2018,8,7,10,0,509.0,311.0,3.1,22.9,721.0,840.06,629.31
2018,8,7,10,15,519.5,318.0,3.2,23.35,749.5,839.79,627.55
2018,8,7,10,30,530.0,325.0,3.3,23.8,778.0,836.59,623.81
2018,8,7,10,45,537.5,330.0,3.4,24.25,799.5,825.83,614.97
2018,8,7,11,0,545.0,335.0,3.5,24.7,821.0,812.28,604.27
2018,8,7,11,15,552.0,337.0,3.65,24.85,836.0,792.89,590.5
2018,8,7,11,30,559.0,339.0,3.8,25.0,851.0,770.95,574.83
2018,8,7,11,45,564.5,339.0,3.95,25.15,859.5,743.72,555.3
2018,8,7,12,0,570.0,339.0,4.1,25.3,868.0,714.38,533.98
2018,8,7,12,15,585.5,329.0,4.2,25.35,872.5,681.99,510.42
2018,8,7,12,30,601.0,319.0,4.3,25.4,877.0,647.38,484.74
2018,8,7,12,45,620.5,305.0,4.4,25.4,876.5,606.58,454.16
2018,8,7,13,0,640.0,291.0,4.5,25.4,876.0,566.93,423.55
2018,8,7,13,15,641.0,285.5,4.5,25.3,863.0,522.02,388.02
2018,8,7,13,30,642.0,280.0,4.5,25.2,850.0,476.64,351.26
2018,8,7,13,45,641.5,272.5,4.55,25.1,829.5,429.01,312.06
2018,8,7,14,0,641.0,265.0,4.6,25.0,809.0,381.38,272.1
2018,8,7,14,15,636.5,257.0,4.65,24.75,781.5,332.5,231.14
2018,8,7,14,30,632.0,249.0,4.7,24.5,754.0,284.34,191.29
2018,8,7,14,45,627.0,239.0,4.7,24.2,721.0,235.66,153.28
2018,8,7,15,0,622.0,229.0,4.7,23.9,688.0,188.06,121.2
2018,8,7,15,15,605.0,222.0,4.7,23.9,648.0,143.16,101.41
2018,8,7,15,30,588.0,215.0,4.7,23.9,608.0,131.67,104.68
2018,8,7,15,45,575.5,203.5,4.65,23.05,565.5,127.54,101.9
2018,8,7,16,0,563.0,192.0,4.6,22.2,523.0,123.07,98.82
2018,8,7,16,15,548.5,178.5,4.55,21.6,478.0,117.01,94.27
2018,8,7,16,30,534.0,165.0,4.5,21.0,433.0,110.54,89.33
2018,8,7,16,45,508.0,151.5,4.45,20.45,384.5,103.51,83.83
2018,8,7,17,0,482.0,138.0,4.4,19.9,336.0,96.1,77.92
2018,8,7,17,15,444.5,124.5,4.35,19.15,287.5,88.18,71.52
2018,8,7,17,30,407.0,111.0,4.3,18.4,239.0,79.93,64.65
2018,8,7,17,45,359.5,95.0,4.2,17.6,193.0,69.5,55.68
2018,8,7,18,0,312.0,79.0,4.1,16.8,147.0,58.69,46.09
2018,8,7,18,15,248.0,60.5,4.0,16.25,105.5,45.58,34.19
2018,8,7,18,30,184.0,42.0,3.9,15.7,64.0,32.08,21.64
2018,8,7,18,45,114.0,25.5,3.85,15.15,37.0,19.7,6.33
2018,8,7,19,0,44.0,9.0,3.8,14.6,10.0,7.68,0.0
2018,8,7,19,15,22.0,4.5,3.75,14.4,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,8,5,15,31.5,6.0,2.45,11.85,7.0,0.0,0.0
2018,8,8,5,30,63.0,12.0,2.6,12.4,14.0,53.71,0.0
2018,8,8,5,45,151.5,28.5,2.8,12.95,45.0,190.31,128.55
2018,8,8,6,0,240.0,45.0,3.0,13.5,76.0,288.16,235.04
2018,8,8,6,15,315.5,60.0,2.85,14.15,119.5,374.22,311.11
2018,8,8,6,30,391.0,75.0,2.7,14.8,163.0,465.25,386.97
2018,8,8,6,45,450.5,86.0,2.6,15.45,212.5,540.47,446.29
2018,8,8,7,0,510.0,97.0,2.5,16.1,262.0,617.97,504.35
2018,8,8,7,15,555.0,105.5,2.45,16.85,313.5,688.37,554.3
2018,8,8,7,30,600.0,114.0,2.4,17.6,365.0,752.18,597.29
2018,8,8,7,45,635.5,119.5,2.35,18.35,416.0,802.37,628.9
2018,8,8,8,0,671.0,125.0,2.3,19.1,467.0,850.81,658.35
2018,8,8,8,15,698.0,129.0,2.25,19.9,516.0,886.93,678.32
2018,8,8,8,30,725.0,133.0,2.2,20.7,565.0,920.5,696.18
2018,8,8,8,45,747.5,136.0,2.15,21.55,611.5,945.51,707.83
2018,8,8,9,0,770.0,139.0,2.1,22.4,658.0,967.43,717.35
2018,8,8,9,15,758.0,155.5,2.1,23.1,692.5,967.26,713.37
2018,8,8,9,30,746.0,172.0,2.1,23.8,727.0,963.23,707.28
2018,8,8,9,45,721.5,195.0,2.1,24.5,752.5,950.12,695.52
2018,8,8,10,0,697.0,218.0,2.1,25.2,778.0,933.26,681.62
2018,8,8,10,15,711.5,219.0,2.2,25.85,808.5,928.5,676.96
2018,8,8,10,30,726.0,220.0,2.3,26.5,839.0,920.18,669.94
2018,8,8,10,45,739.0,219.0,2.35,27.15,863.0,905.0,658.13
2018,8,8,11,0,752.0,218.0,2.4,27.8,887.0,886.37,644.04
2018,8,8,11,15,760.5,217.5,2.5,28.25,903.5,861.03,626.2
2018,8,8,11,30,769.0,217.0,2.6,28.7,920.0,832.61,606.16
2018,8,8,11,45,776.5,214.0,2.7,29.2,929.0,798.29,581.82
2018,8,8,12,0,784.0,211.0,2.8,29.7,938.0,757.08,552.57
2018,8,8,12,15,778.5,214.0,2.9,29.95,935.5,718.14,524.45
2018,8,8,12,30,773.0,217.0,3.0,30.2,933.0,673.52,491.89
2018,8,8,12,45,763.5,221.0,3.1,30.45,923.0,626.23,456.72
2018,8,8,13,0,754.0,225.0,3.2,30.7,913.0,578.45,420.35
2018,8,8,13,15,753.0,221.5,3.3,30.75,898.5,529.15,382.34
2018,8,8,13,30,752.0,218.0,3.4,30.8,884.0,479.27,342.81
2018,8,8,13,45,750.0,212.0,3.5,30.85,862.0,426.89,300.45
2018,8,8,14,0,748.0,206.0,3.6,30.9,840.0,374.45,257.17
2018,8,8,14,15,741.5,201.5,3.7,30.7,811.5,321.91,213.81
2018,8,8,14,30,735.0,197.0,3.8,30.5,783.0,270.08,171.66
2018,8,8,14,45,726.5,191.0,3.85,30.35,748.0,217.9,131.9
2018,8,8,15,0,718.0,185.0,3.9,30.2,713.0,167.03,99.1
2018,8,8,15,15,702.0,180.0,3.9,30.2,672.0,118.0,79.59
2018,8,8,15,30,686.0,175.0,3.9,30.2,631.0,107.9,82.8
2018,8,8,15,45,669.5,167.0,4.05,29.3,586.5,106.01,81.82
2018,8,8,16,0,653.0,159.0,4.2,28.4,542.0,103.87,80.64
2018,8,8,16,15,631.5,150.0,4.25,27.6,494.0,100.72,78.57
2018,8,8,16,30,610.0,141.0,4.3,26.8,446.0,97.29,76.26
2018,8,8,16,45,579.0,132.0,4.35,26.0,396.0,93.46,73.57
2018,8,8,17,0,548.0,123.0,4.4,25.2,346.0,87.13,68.71
2018,8,8,17,15,506.0,111.5,4.35,24.15,295.5,80.17,63.28
2018,8,8,17,30,464.0,100.0,4.3,23.1,245.0,72.95,57.45
2018,8,8,17,45,409.5,86.5,4.25,22.0,197.0,63.96,49.9
2018,8,8,18,0,355.0,73.0,4.2,20.9,149.0,54.69,41.83
2018,8,8,18,15,282.5,56.5,4.05,20.05,106.5,42.85,31.24
2018,8,8,18,30,210.0,40.0,3.9,19.2,64.0,30.69,20.02
2018,8,8,18,45,129.0,24.5,3.8,18.3,37.0,18.98,4.49
2018,8,8,19,0,48.0,9.0,3.7,17.4,10.0,7.68,0.0
2018,8,8,19,15,24.0,4.5,3.65,16.95,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,9,5,15,25.0,5.0,2.3,11.55,5.5,0.0,0.0
2018,8,9,5,30,50.0,10.0,2.5,12.0,11.0,43.0,0.0
2018,8,9,5,45,125.5,26.5,2.7,12.5,39.5,166.27,107.69
2018,8,9,6,0,201.0,43.0,2.9,13.0,68.0,255.06,207.72
2018,8,9,6,15,267.5,60.5,2.8,13.65,110.5,336.36,280.07
2018,8,9,6,30,334.0,78.0,2.7,14.3,153.0,421.55,352.05
2018,8,9,6,45,387.5,92.5,2.6,14.95,201.0,494.39,410.88
2018,8,9,7,0,441.0,107.0,2.5,15.6,249.0,569.12,468.0
2018,8,9,7,15,484.0,118.5,2.45,16.55,299.5,631.36,512.44
2018,8,9,7,30,527.0,130.0,2.4,17.5,350.0,693.78,555.14
2018,8,9,7,45,561.5,139.0,2.3,18.45,400.5,744.4,587.24
2018,8,9,8,0,596.0,148.0,2.2,19.4,451.0,802.69,623.62
2018,8,9,8,15,623.0,155.0,2.15,20.3,499.5,841.78,645.79
2018,8,9,8,30,650.0,162.0,2.1,21.2,548.0,878.36,665.83
2018,8,9,8,45,673.0,166.5,2.05,22.1,593.5,905.39,679.01
2018,8,9,9,0,696.0,171.0,2.0,23.0,639.0,929.37,690.01
2018,8,9,9,15,709.5,177.5,1.95,23.95,679.5,942.78,693.83
2018,8,9,9,30,723.0,184.0,1.9,24.9,720.0,952.81,695.58
2018,8,9,9,45,732.0,189.5,1.85,25.85,754.5,953.85,691.64
2018,8,9,10,0,741.0,195.0,1.8,26.8,789.0,951.41,685.73
2018,8,9,10,15,752.5,196.5,1.8,27.6,818.5,943.71,677.67
2018,8,9,10,30,764.0,198.0,1.8,28.4,848.0,932.51,667.62
2018,8,9,10,45,773.5,199.0,1.85,29.25,871.5,915.48,654.49
2018,8,9,11,0,783.0,200.0,1.9,30.1,895.0,887.71,634.66
2018,8,9,11,15,790.0,199.5,1.95,30.8,911.0,861.35,616.27
2018,8,9,11,30,797.0,199.0,2.0,31.5,927.0,831.96,595.27
2018,8,9,11,45,803.0,198.0,2.05,32.25,936.0,798.53,571.17
2018,8,9,12,0,809.0,197.0,2.1,33.0,945.0,762.49,545.06
2018,8,9,12,15,802.0,201.5,2.25,33.3,943.0,719.59,515.38
2018,8,9,12,30,795.0,206.0,2.4,33.6,941.0,675.4,484.08
2018,8,9,12,45,783.5,210.5,2.55,33.85,929.5,628.3,450.0
2018,8,9,13,0,772.0,215.0,2.7,34.1,918.0,579.03,413.51
2018,8,9,13,15,769.5,212.5,2.85,34.1,903.0,528.93,375.84
2018,8,9,13,30,767.0,210.0,3.0,34.1,888.0,478.34,336.6
2018,8,9,13,45,763.0,206.0,3.2,34.1,865.5,425.83,294.96
2018,8,9,14,0,759.0,202.0,3.4,34.1,843.0,373.39,252.41
2018,8,9,14,15,751.5,197.5,3.5,33.85,813.5,319.96,209.02
2018,8,9,14,30,744.0,193.0,3.6,33.6,784.0,267.35,166.94
2018,8,9,14,45,734.0,188.0,3.7,33.35,749.0,215.06,127.9
2018,8,9,15,0,724.0,183.0,3.8,33.1,714.0,164.23,96.09
2018,8,9,15,15,708.0,178.0,3.8,33.1,672.5,114.84,77.51
2018,8,9,15,30,692.0,173.0,3.8,33.1,631.0,107.01,81.09
2018,8,9,15,45,674.0,165.5,3.9,32.25,586.0,105.34,80.29
2018,8,9,16,0,656.0,158.0,4.0,31.4,541.0,103.47,79.32
2018,8,9,16,15,633.0,149.5,4.0,30.7,492.5,100.61,77.48
2018,8,9,16,30,610.0,141.0,4.0,30.0,444.0,97.5,75.43
2018,8,9,16,45,578.0,131.5,4.0,29.25,393.5,93.28,72.44
2018,8,9,17,0,546.0,122.0,4.0,28.5,343.0,86.53,67.28
2018,8,9,17,15,504.0,111.0,3.85,27.45,292.5,79.88,62.17
2018,8,9,17,30,462.0,100.0,3.7,26.4,242.0,72.99,56.69
2018,8,9,17,45,407.0,86.0,3.55,25.3,194.0,63.64,48.92
2018,8,9,18,0,352.0,72.0,3.4,24.2,146.0,53.99,40.63
2018,8,9,18,15,279.0,55.5,3.4,23.25,104.0,42.13,30.15
2018,8,9,18,30,206.0,39.0,3.4,22.3,62.0,29.95,18.99
2018,8,9,18,45,123.0,23.0,3.35,21.35,35.0,17.84,2.21
2018,8,9,19,0,40.0,7.0,3.3,20.4,8.0,5.97,0.0
2018,8,9,19,15,20.0,3.5,3.35,19.9,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.5,18.85,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.6,17.95,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,10,5,15,51.0,6.5,3.1,12.9,8.0,0.0,0.0
2018,8,10,5,30,102.0,13.0,3.2,13.4,16.0,81.32,0.0
2018,8,10,5,45,224.5,26.0,3.3,13.85,48.5,236.68,147.58
2018,8,10,6,0,347.0,39.0,3.4,14.3,81.0,362.65,293.94
2018,8,10,6,15,426.5,49.0,3.3,15.05,126.0,451.97,372.58
2018,8,10,6,30,506.0,59.0,3.2,15.8,171.0,545.56,449.3
2018,8,10,6,45,558.5,67.0,3.15,16.55,220.5,616.5,504.5
2018,8,10,7,0,611.0,75.0,3.1,17.3,270.0,688.44,557.47
2018,8,10,7,15,647.5,81.5,3.05,18.35,321.0,744.01,595.02
2018,8,10,7,30,684.0,88.0,3.0,19.4,372.0,798.77,630.28
2018,8,10,7,45,709.0,94.0,3.0,20.4,422.0,840.49,655.27
2018,8,10,8,0,734.0,100.0,3.0,21.4,472.0,880.18,678.14
2018,8,10,8,15,754.0,105.0,2.95,22.25,520.0,905.01,690.22
2018,8,10,8,30,774.0,110.0,2.9,23.1,568.0,933.6,704.74
2018,8,10,8,45,788.5,115.0,2.9,23.95,613.0,953.61,713.62
2018,8,10,9,0,803.0,120.0,2.9,24.8,658.0,970.31,720.33
2018,8,10,9,15,809.5,125.5,2.95,25.6,696.5,976.12,720.45
2018,8,10,9,30,816.0,131.0,3.0,26.4,735.0,978.42,718.5
2018,8,10,9,45,817.0,138.5,3.0,27.2,767.5,973.9,711.88
2018,8,10,10,0,818.0,146.0,3.0,28.0,800.0,965.82,703.19
2018,8,10,10,15,826.5,147.5,3.1,28.55,829.0,955.15,694.48
2018,8,10,10,30,835.0,149.0,3.2,29.1,858.0,940.96,683.6
2018,8,10,10,45,841.0,150.0,3.3,29.65,880.0,920.52,668.75
2018,8,10,11,0,847.0,151.0,3.4,30.2,902.0,896.77,651.83
2018,8,10,11,15,851.0,151.5,3.5,30.55,916.5,867.65,631.92
2018,8,10,11,30,855.0,152.0,3.6,30.9,931.0,826.33,603.85
2018,8,10,11,45,857.0,152.5,3.7,31.25,938.5,791.04,579.63
2018,8,10,12,0,859.0,153.0,3.8,31.6,946.0,753.35,552.16
2018,8,10,12,15,857.5,154.0,3.9,31.8,945.0,711.47,521.58
2018,8,10,12,30,856.0,155.0,4.0,32.0,944.0,672.16,492.0
2018,8,10,12,45,852.0,155.5,4.05,32.25,935.0,623.8,455.29
2018,8,10,13,0,848.0,156.0,4.1,32.5,926.0,574.36,416.96
2018,8,10,13,15,845.0,154.5,4.2,32.45,910.5,523.05,376.89
2018,8,10,13,30,842.0,153.0,4.3,32.4,895.0,471.04,335.14
2018,8,10,13,45,837.5,150.0,4.45,32.4,872.0,416.92,290.76
2018,8,10,14,0,833.0,147.0,4.6,32.4,849.0,362.7,245.47
2018,8,10,14,15,826.0,144.0,4.65,32.15,819.5,307.93,199.74
2018,8,10,14,30,819.0,141.0,4.7,31.9,790.0,253.72,155.39
2018,8,10,14,45,809.5,137.5,4.8,31.65,754.5,199.57,114.44
2018,8,10,15,0,800.0,134.0,4.9,31.4,719.0,146.68,81.61
2018,8,10,15,15,785.5,131.0,4.9,31.4,678.0,95.39,72.14
2018,8,10,15,30,771.0,128.0,4.9,31.4,637.0,89.72,67.77
2018,8,10,15,45,753.0,123.5,4.95,30.55,591.5,80.45,60.65
2018,8,10,16,0,735.0,119.0,5.0,29.7,546.0,79.44,60.24
2018,8,10,16,15,713.0,113.5,4.95,28.95,497.5,77.59,59.11
2018,8,10,16,30,691.0,108.0,4.9,28.2,449.0,75.6,57.85
2018,8,10,16,45,660.0,102.0,4.9,27.5,398.5,72.99,56.04
2018,8,10,17,0,629.0,96.0,4.9,26.8,348.0,70.25,54.08
2018,8,10,17,15,586.0,88.0,4.8,25.8,297.0,65.74,50.63
2018,8,10,17,30,543.0,80.0,4.7,24.8,246.0,61.05,46.9
2018,8,10,17,45,483.5,71.0,4.65,23.8,198.0,55.26,42.05
2018,8,10,18,0,424.0,62.0,4.6,22.8,150.0,49.32,36.84
2018,8,10,18,15,339.5,50.0,4.55,21.95,107.5,38.38,27.08
2018,8,10,18,30,255.0,38.0,4.5,21.1,65.0,29.37,18.47
2018,8,10,18,45,152.0,23.0,4.5,20.25,37.0,17.9,0.18
2018,8,10,19,0,49.0,8.0,4.5,19.4,9.0,6.83,0.0
2018,8,10,19,15,24.5,4.0,4.5,19.05,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.5,17.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.5,17.4,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.45,17.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.4,16.85,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.35,16.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
