Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,17,15,583.0,65.5,4.2,19.45,227.5,51.01,39.16
2018,8,30,17,30,524.0,59.0,4.2,18.7,176.0,46.82,35.43
2018,8,30,17,45,434.5,49.5,4.2,18.0,129.0,39.91,29.09
2018,8,30,18,0,345.0,40.0,4.2,17.3,82.0,32.92,22.32
2018,8,30,18,15,219.0,26.5,4.15,16.8,48.5,22.06,8.62
2018,8,30,18,30,93.0,13.0,4.1,16.3,15.0,11.1,0.0
2018,8,30,18,45,46.5,6.5,4.05,15.8,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,5,15,5.5,1.0,1.4,12.4,1.0,0.0,0.0
2018,8,31,5,30,11.0,2.0,1.6,12.9,2.0,0.0,0.0
2018,8,31,5,45,109.0,13.5,1.8,13.4,20.5,88.83,0.0
2018,8,31,6,0,207.0,25.0,2.0,13.9,39.0,223.41,113.7
2018,8,31,6,15,318.5,36.5,2.0,14.5,79.5,344.4,276.04
2018,8,31,6,30,430.0,48.0,2.0,15.1,120.0,459.83,375.47
2018,8,31,6,45,499.0,56.5,2.0,15.65,168.5,541.61,442.37
2018,8,31,7,0,568.0,65.0,2.0,16.2,217.0,625.4,507.06
2018,8,31,7,15,598.0,74.0,1.9,16.75,264.5,676.05,542.98
2018,8,31,7,30,628.0,83.0,1.8,17.3,312.0,725.63,576.24
2018,8,31,7,45,682.0,84.5,1.65,17.9,367.5,786.3,615.11
2018,8,31,8,0,736.0,86.0,1.5,18.5,423.0,840.14,647.16
2018,8,31,8,15,762.5,89.0,1.4,19.25,472.5,874.07,664.55
2018,8,31,8,30,789.0,92.0,1.3,20.0,522.0,905.18,679.63
2018,8,31,8,45,809.5,94.0,1.2,20.75,568.0,926.11,687.55
2018,8,31,9,0,830.0,96.0,1.1,21.5,614.0,943.7,693.18
2018,8,31,9,15,844.5,98.0,1.15,22.25,655.0,940.99,688.31
2018,8,31,9,30,859.0,100.0,1.2,23.0,696.0,945.87,688.75
2018,8,31,9,45,871.0,101.0,1.25,23.75,731.5,943.61,684.66
2018,8,31,10,0,883.0,102.0,1.3,24.5,767.0,937.69,678.48
2018,8,31,10,15,891.0,103.5,1.4,25.2,796.0,924.94,668.96
2018,8,31,10,30,899.0,105.0,1.5,25.9,825.0,908.56,657.23
2018,8,31,10,45,905.5,104.5,1.6,26.6,846.5,885.31,641.13
2018,8,31,11,0,912.0,104.0,1.7,27.3,868.0,858.7,622.89
2018,8,31,11,15,915.0,105.0,1.85,27.7,882.0,827.43,602.74
2018,8,31,11,30,918.0,106.0,2.0,28.1,896.0,793.13,580.36
2018,8,31,11,45,920.0,106.0,2.15,28.45,902.5,754.35,554.07
2018,8,31,12,0,922.0,106.0,2.3,28.8,909.0,712.97,524.25
2018,8,31,12,15,925.0,104.0,2.5,28.95,908.0,668.12,491.82
2018,8,31,12,30,928.0,102.0,2.7,29.1,907.0,621.02,456.64
2018,8,31,12,45,930.0,99.5,2.95,29.3,898.5,570.91,418.09
2018,8,31,13,0,932.0,97.0,3.2,29.5,890.0,519.0,376.79
2018,8,31,13,15,928.5,96.5,3.4,29.4,873.0,464.69,332.61
2018,8,31,13,30,925.0,96.0,3.6,29.3,856.0,409.48,286.37
2018,8,31,13,45,920.5,94.5,3.8,29.25,831.5,352.56,237.81
2018,8,31,14,0,916.0,93.0,4.0,29.2,807.0,295.33,188.79
2018,8,31,14,15,909.0,91.0,4.2,28.85,775.5,237.17,140.82
2018,8,31,14,30,902.0,89.0,4.4,28.5,744.0,179.43,97.64
2018,8,31,14,45,892.0,87.5,4.55,28.15,706.5,122.41,65.19
2018,8,31,15,0,882.0,86.0,4.7,27.8,669.0,75.61,57.16
2018,8,31,15,15,867.0,84.0,4.7,27.8,625.5,74.41,56.35
2018,8,31,15,30,852.0,82.0,4.7,27.8,582.0,73.11,55.44
2018,8,31,15,45,835.0,78.5,5.0,26.65,534.5,70.68,53.87
2018,8,31,16,0,818.0,75.0,5.3,25.5,487.0,60.27,45.54
2018,8,31,16,15,794.5,71.5,5.3,24.65,437.0,58.28,44.18
2018,8,31,16,30,771.0,68.0,5.3,23.8,387.0,56.22,42.74
2018,8,31,16,45,735.5,63.5,5.3,23.0,334.5,53.2,40.41
2018,8,31,17,0,700.0,59.0,5.3,22.2,282.0,50.11,37.95
2018,8,31,17,15,645.0,54.0,5.15,21.25,230.0,46.41,34.86
2018,8,31,17,30,590.0,49.0,5.0,20.3,178.0,39.24,28.58
2018,8,31,17,45,501.0,41.5,4.9,19.35,130.5,33.6,23.43
2018,8,31,18,0,412.0,34.0,4.8,18.4,83.0,27.99,17.92
2018,8,31,18,15,264.0,23.5,4.65,17.75,49.0,19.55,5.39
2018,8,31,18,30,116.0,13.0,4.5,17.1,15.0,11.1,0.0
2018,8,31,18,45,58.0,6.5,4.35,16.45,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,5,45,99.0,12.0,2.25,13.5,18.5,80.36,0.0
2018,9,1,6,0,198.0,24.0,2.5,14.0,37.0,213.96,95.22
2018,9,1,6,15,306.5,36.5,2.5,14.55,77.0,334.46,267.88
2018,9,1,6,30,415.0,49.0,2.5,15.1,117.0,448.01,367.12
2018,9,1,6,45,479.5,59.0,2.5,15.65,165.0,527.45,433.06
2018,9,1,7,0,544.0,69.0,2.5,16.2,213.0,608.71,496.77
2018,9,1,7,15,590.0,77.0,2.4,17.05,264.0,671.91,542.39
2018,9,1,7,30,636.0,85.0,2.3,17.9,315.0,734.69,585.21
2018,9,1,7,45,666.5,92.5,2.15,18.75,366.0,781.33,613.92
2018,9,1,8,0,697.0,100.0,2.0,19.6,417.0,826.06,639.98
2018,9,1,8,15,722.0,105.0,2.0,20.4,466.0,859.99,659.07
2018,9,1,8,30,747.0,110.0,2.0,21.2,515.0,891.21,675.96
2018,9,1,8,45,765.5,114.5,2.0,22.05,560.5,906.16,681.51
2018,9,1,9,0,784.0,119.0,2.0,22.9,606.0,924.54,689.51
2018,9,1,9,15,788.5,127.5,2.15,23.45,645.0,930.3,691.51
2018,9,1,9,30,793.0,136.0,2.3,24.0,684.0,932.41,691.28
2018,9,1,9,45,790.5,146.5,2.4,24.6,716.0,926.32,685.15
2018,9,1,10,0,788.0,157.0,2.5,25.2,748.0,916.62,676.85
2018,9,1,10,15,798.0,158.5,2.65,25.65,776.5,905.87,668.79
2018,9,1,10,30,808.0,160.0,2.8,26.1,805.0,891.51,658.39
2018,9,1,10,45,815.5,161.0,2.95,26.55,827.0,870.95,643.89
2018,9,1,11,0,823.0,162.0,3.1,27.0,849.0,847.01,627.16
2018,9,1,11,15,828.5,162.5,3.25,27.3,863.5,817.74,607.16
2018,9,1,11,30,834.0,163.0,3.4,27.6,878.0,785.43,583.78
2018,9,1,11,45,836.5,163.0,3.55,27.9,884.5,747.67,556.16
2018,9,1,12,0,839.0,163.0,3.7,28.2,891.0,707.43,526.25
2018,9,1,12,15,836.0,164.5,3.85,28.3,888.5,662.76,492.84
2018,9,1,12,30,833.0,166.0,4.0,28.4,886.0,616.44,457.39
2018,9,1,12,45,826.5,167.5,4.15,28.5,875.0,566.91,418.65
2018,9,1,13,0,820.0,169.0,4.3,28.6,864.0,516.58,378.24
2018,9,1,13,15,816.5,166.5,4.4,28.5,846.5,463.96,335.26
2018,9,1,13,30,813.0,164.0,4.5,28.4,829.0,410.81,290.8
2018,9,1,13,45,807.0,161.5,4.6,28.25,804.5,356.59,244.87
2018,9,1,14,0,801.0,159.0,4.7,28.1,780.0,302.53,199.01
2018,9,1,14,15,792.5,154.5,4.8,27.8,748.0,247.01,153.67
2018,9,1,14,30,784.0,150.0,4.9,27.5,716.0,192.38,113.25
2018,9,1,14,45,772.5,145.5,4.95,27.2,678.5,129.83,75.88
2018,9,1,15,0,761.0,141.0,5.0,26.9,641.0,89.06,68.51
2018,9,1,15,15,742.5,136.5,5.0,26.9,597.5,88.29,68.1
2018,9,1,15,30,724.0,132.0,5.0,26.9,554.0,87.47,67.62
2018,9,1,15,45,704.5,125.5,5.1,25.75,507.5,85.22,66.28
2018,9,1,16,0,685.0,119.0,5.2,24.6,461.0,82.81,64.8
2018,9,1,16,15,660.5,111.0,5.15,23.8,412.0,79.1,62.08
2018,9,1,16,30,636.0,103.0,5.1,23.0,363.0,75.17,59.13
2018,9,1,16,45,598.0,94.5,5.1,22.2,312.0,70.49,55.47
2018,9,1,17,0,560.0,86.0,5.1,21.4,261.0,65.63,51.53
2018,9,1,17,15,502.5,75.5,5.0,20.55,210.5,58.77,45.71
2018,9,1,17,30,445.0,65.0,4.9,19.7,160.0,51.7,39.46
2018,9,1,17,45,361.5,52.5,4.75,18.8,115.5,40.28,29.19
2018,9,1,18,0,278.0,40.0,4.6,17.9,71.0,30.93,20.27
2018,9,1,18,15,167.0,24.5,4.55,17.35,40.5,19.07,2.95
2018,9,1,18,30,56.0,9.0,4.5,16.8,10.0,7.68,0.0
2018,9,1,18,45,28.0,4.5,4.4,16.2,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,2,5,45,75.5,12.0,2.15,12.65,16.5,63.64,0.0
2018,9,2,6,0,151.0,24.0,2.3,13.1,33.0,178.83,64.96
2018,9,2,6,15,258.0,38.5,2.25,13.7,72.5,298.76,238.87
2018,9,2,6,30,365.0,53.0,2.2,14.3,112.0,409.43,336.88
2018,9,2,6,45,440.0,63.0,2.15,14.9,160.0,497.68,409.94
2018,9,2,7,0,515.0,73.0,2.1,15.5,208.0,587.27,480.05
2018,9,2,7,15,567.5,80.5,2.05,16.2,259.5,655.16,529.8
2018,9,2,7,30,620.0,88.0,2.0,16.9,311.0,722.8,576.87
2018,9,2,7,45,658.5,93.5,1.9,17.6,363.0,774.03,609.54
2018,9,2,8,0,697.0,99.0,1.8,18.3,415.0,823.58,639.7
2018,9,2,8,15,725.0,103.5,1.85,19.15,464.5,859.64,660.62
2018,9,2,8,30,753.0,108.0,1.9,20.0,514.0,893.04,679.4
2018,9,2,8,45,775.0,111.0,1.9,20.85,560.5,909.81,686.15
2018,9,2,9,0,797.0,114.0,1.9,21.7,607.0,929.76,695.16
2018,9,2,9,15,801.0,122.0,1.95,22.55,645.5,934.47,694.61
2018,9,2,9,30,805.0,130.0,2.0,23.4,684.0,935.5,691.94
2018,9,2,9,45,802.5,140.0,2.1,24.25,716.0,928.86,684.94
2018,9,2,10,0,800.0,150.0,2.2,25.1,748.0,918.6,675.77
2018,9,2,10,15,810.5,151.5,2.25,25.8,777.0,908.03,666.5
2018,9,2,10,30,821.0,153.0,2.3,26.5,806.0,893.81,654.97
2018,9,2,10,45,828.5,154.0,2.35,27.15,828.0,872.91,639.35
2018,9,2,11,0,836.0,155.0,2.4,27.8,850.0,848.61,621.63
2018,9,2,11,15,841.0,155.0,2.45,28.3,864.0,818.09,600.23
2018,9,2,11,30,846.0,155.0,2.5,28.8,878.0,784.57,575.8
2018,9,2,11,45,849.5,154.0,2.6,29.3,884.5,746.24,547.86
2018,9,2,12,0,853.0,153.0,2.7,29.8,891.0,705.37,517.63
2018,9,2,12,15,847.5,156.0,2.8,30.0,887.5,659.95,484.06
2018,9,2,12,30,842.0,159.0,2.9,30.2,884.0,613.02,448.57
2018,9,2,12,45,832.5,162.0,3.05,30.45,872.0,562.77,409.83
2018,9,2,13,0,823.0,165.0,3.2,30.7,860.0,511.93,369.58
2018,9,2,13,15,820.0,163.0,3.3,30.65,843.0,459.73,327.51
2018,9,2,13,30,817.0,161.0,3.4,30.6,826.0,406.93,283.86
2018,9,2,13,45,811.5,157.5,3.55,30.55,801.0,351.91,237.9
2018,9,2,14,0,806.0,154.0,3.7,30.5,776.0,297.02,191.98
2018,9,2,14,15,797.5,150.5,3.8,30.15,744.5,241.92,147.74
2018,9,2,14,30,789.0,147.0,3.9,29.8,713.0,187.7,108.58
2018,9,2,14,45,778.0,141.5,4.05,29.5,675.0,133.05,78.76
2018,9,2,15,0,767.0,136.0,4.2,29.2,637.0,86.43,65.7
2018,9,2,15,15,748.0,132.5,4.2,29.2,593.5,86.16,65.69
2018,9,2,15,30,729.0,129.0,4.2,29.2,550.0,85.86,65.65
2018,9,2,15,45,708.0,122.5,4.4,28.0,503.0,83.51,64.25
2018,9,2,16,0,687.0,116.0,4.6,26.8,456.0,80.99,62.69
2018,9,2,16,15,660.0,108.5,4.65,25.85,406.5,77.52,60.24
2018,9,2,16,30,633.0,101.0,4.7,24.9,357.0,73.86,57.57
2018,9,2,16,45,592.0,93.0,4.8,24.0,306.0,69.49,54.21
2018,9,2,17,0,551.0,85.0,4.9,23.1,255.0,64.95,50.59
2018,9,2,17,15,490.0,75.0,4.8,22.0,205.0,58.47,45.16
2018,9,2,17,30,429.0,65.0,4.7,20.9,155.0,51.81,39.32
2018,9,2,17,45,341.5,52.0,4.6,19.85,110.5,39.85,28.62
2018,9,2,18,0,254.0,39.0,4.5,18.8,66.0,30.12,19.31
2018,9,2,18,15,149.5,24.0,4.4,18.1,37.5,18.67,0.0
2018,9,2,18,30,45.0,9.0,4.3,17.4,9.0,7.68,0.0
2018,9,2,18,45,22.5,4.5,4.2,16.75,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.05,15.85,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,3,5,45,69.5,11.5,2.25,12.65,15.5,58.89,0.0
2018,9,3,6,0,139.0,23.0,2.5,13.1,31.0,166.87,44.08
2018,9,3,6,15,242.5,37.5,2.6,13.65,69.0,285.19,227.29
2018,9,3,6,30,346.0,52.0,2.7,14.2,107.0,392.25,323.88
2018,9,3,6,45,419.0,63.0,2.75,14.7,154.5,479.15,397.17
2018,9,3,7,0,492.0,74.0,2.8,15.2,202.0,567.46,467.98
2018,9,3,7,15,543.0,82.5,2.8,15.8,252.5,634.67,518.82
2018,9,3,7,30,594.0,91.0,2.8,16.4,303.0,701.61,567.17
2018,9,3,7,45,631.0,97.0,2.75,17.0,353.5,751.62,600.78
2018,9,3,8,0,668.0,103.0,2.7,17.6,404.0,799.92,632.03
2018,9,3,8,15,695.5,108.5,2.7,18.3,453.0,836.39,654.01
2018,9,3,8,30,723.0,114.0,2.7,19.0,502.0,870.24,673.74
2018,9,3,8,45,743.5,118.5,2.75,19.7,547.5,893.13,685.94
2018,9,3,9,0,764.0,123.0,2.8,20.4,593.0,912.8,695.95
2018,9,3,9,15,769.5,131.0,2.85,21.05,631.5,912.35,692.36
2018,9,3,9,30,775.0,139.0,2.9,21.7,670.0,914.78,691.09
2018,9,3,9,45,774.0,148.5,2.95,22.4,702.0,909.05,684.28
2018,9,3,10,0,773.0,158.0,3.0,23.1,734.0,906.53,679.91
2018,9,3,10,15,783.0,160.0,3.05,23.65,762.5,889.64,666.33
2018,9,3,10,30,793.0,162.0,3.1,24.2,791.0,875.9,655.16
2018,9,3,10,45,800.0,163.0,3.2,24.75,812.0,855.11,639.61
2018,9,3,11,0,807.0,164.0,3.3,25.3,833.0,831.01,621.92
2018,9,3,11,15,812.0,164.5,3.35,25.6,847.0,801.67,600.7
2018,9,3,11,30,817.0,165.0,3.4,25.9,861.0,769.39,576.55
2018,9,3,11,45,820.0,165.0,3.5,26.25,867.5,732.45,548.9
2018,9,3,12,0,823.0,165.0,3.6,26.6,874.0,693.05,518.99
2018,9,3,12,15,826.5,162.5,3.7,26.75,873.0,649.61,486.0
2018,9,3,12,30,830.0,160.0,3.8,26.9,872.0,604.11,450.67
2018,9,3,12,45,833.0,156.5,3.9,27.05,864.0,555.7,412.24
2018,9,3,13,0,836.0,153.0,4.0,27.2,856.0,505.69,371.49
2018,9,3,13,15,831.5,151.0,4.1,27.05,838.0,452.34,327.59
2018,9,3,13,30,827.0,149.0,4.2,26.9,820.0,398.51,282.19
2018,9,3,13,45,820.0,146.5,4.3,26.75,794.5,343.33,235.09
2018,9,3,14,0,813.0,144.0,4.4,26.6,769.0,288.4,188.29
2018,9,3,14,15,802.5,142.5,4.5,26.2,737.5,234.0,143.98
2018,9,3,14,30,792.0,141.0,4.6,25.8,706.0,180.66,105.33
2018,9,3,14,45,778.5,137.0,4.7,25.35,667.5,126.75,76.63
2018,9,3,15,0,765.0,133.0,4.8,24.9,629.0,84.85,65.62
2018,9,3,15,15,746.0,129.0,4.8,24.9,585.5,84.19,65.28
2018,9,3,15,30,727.0,125.0,4.8,24.9,542.0,83.49,64.89
2018,9,3,15,45,702.5,120.5,4.9,23.6,495.0,82.32,64.46
2018,9,3,16,0,678.0,116.0,5.0,22.3,448.0,81.09,63.99
2018,9,3,16,15,646.0,109.5,5.0,21.5,398.0,78.28,62.01
2018,9,3,16,30,614.0,103.0,5.0,20.7,348.0,75.35,59.89
2018,9,3,16,45,557.0,95.5,4.95,19.9,294.0,71.28,56.7
2018,9,3,17,0,500.0,88.0,4.9,19.1,240.0,67.14,53.34
2018,9,3,17,15,421.0,77.0,4.75,18.4,188.0,57.46,44.93
2018,9,3,17,30,342.0,66.0,4.6,17.7,136.0,49.67,37.94
2018,9,3,17,45,283.5,52.0,4.45,17.0,98.5,39.62,28.72
2018,9,3,18,0,225.0,38.0,4.3,16.3,61.0,29.31,18.61
2018,9,3,18,15,130.5,22.5,4.1,15.9,34.0,17.5,0.0
2018,9,3,18,30,36.0,7.0,3.9,15.5,7.0,5.97,0.0
2018,9,3,18,45,18.0,3.5,3.7,15.15,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,4,5,45,79.0,11.0,2.8,13.05,15.5,65.09,0.0
2018,9,4,6,0,158.0,22.0,3.0,13.5,31.0,177.98,25.87
2018,9,4,6,15,269.5,35.0,3.1,14.1,69.5,302.64,240.05
2018,9,4,6,30,381.0,48.0,3.2,14.7,108.0,417.23,343.49
2018,9,4,6,45,456.0,58.0,3.25,15.3,156.0,504.26,416.9
2018,9,4,7,0,531.0,68.0,3.3,15.9,204.0,593.67,488.41
2018,9,4,7,15,581.5,75.0,3.25,16.5,255.0,659.01,537.6
2018,9,4,7,30,632.0,82.0,3.2,17.1,306.0,724.06,584.22
2018,9,4,7,45,668.5,87.5,3.15,17.75,357.5,773.3,617.08
2018,9,4,8,0,705.0,93.0,3.1,18.4,409.0,820.81,647.57
2018,9,4,8,15,731.5,97.5,3.0,19.1,458.0,855.3,667.42
2018,9,4,8,30,758.0,102.0,2.9,19.8,507.0,881.29,680.85
2018,9,4,8,45,778.0,105.5,2.85,20.55,552.5,903.05,691.37
2018,9,4,9,0,798.0,109.0,2.8,21.3,598.0,921.44,699.5
2018,9,4,9,15,817.5,109.5,2.75,22.0,640.0,932.31,702.66
2018,9,4,9,30,837.0,110.0,2.7,22.7,682.0,939.51,703.49
2018,9,4,9,45,853.5,109.5,2.65,23.45,718.5,928.38,692.08
2018,9,4,10,0,870.0,109.0,2.6,24.2,755.0,924.59,685.98
2018,9,4,10,15,878.0,111.0,2.65,24.85,784.0,911.99,675.24
2018,9,4,10,30,886.0,113.0,2.7,25.5,813.0,895.77,662.32
2018,9,4,10,45,892.5,114.0,2.7,26.15,835.0,873.72,645.32
2018,9,4,11,0,899.0,115.0,2.7,26.8,857.0,848.25,626.23
2018,9,4,11,15,903.0,115.5,2.75,27.25,871.5,817.04,604.22
2018,9,4,11,30,907.0,116.0,2.8,27.7,886.0,782.79,580.18
2018,9,4,11,45,909.0,115.5,2.9,28.2,891.5,743.38,551.11
2018,9,4,12,0,911.0,115.0,3.0,28.7,897.0,701.43,519.49
2018,9,4,12,15,910.5,115.0,3.1,29.0,895.0,656.01,485.08
2018,9,4,12,30,910.0,115.0,3.2,29.3,893.0,608.6,448.37
2018,9,4,12,45,908.5,114.5,3.3,29.6,883.0,558.52,408.71
2018,9,4,13,0,907.0,114.0,3.4,29.9,873.0,506.97,366.82
2018,9,4,13,15,902.5,113.0,3.5,29.95,855.0,452.59,322.07
2018,9,4,13,30,898.0,112.0,3.6,30.0,837.0,397.5,275.64
2018,9,4,13,45,891.5,111.0,3.75,30.05,811.5,341.32,227.77
2018,9,4,14,0,885.0,110.0,3.9,30.1,786.0,285.08,180.07
2018,9,4,14,15,875.5,107.5,4.0,29.85,753.0,227.49,133.76
2018,9,4,14,30,866.0,105.0,4.1,29.6,720.0,170.64,93.56
2018,9,4,14,45,853.5,103.0,4.2,29.35,681.5,114.88,66.02
2018,9,4,15,0,841.0,101.0,4.3,29.1,643.0,74.17,55.73
2018,9,4,15,15,824.0,98.5,4.3,29.1,599.0,73.58,55.42
2018,9,4,15,30,807.0,96.0,4.3,29.1,555.0,72.96,55.09
2018,9,4,15,45,784.5,92.5,4.4,27.9,507.0,71.52,54.36
2018,9,4,16,0,762.0,89.0,4.5,26.7,459.0,70.03,53.58
2018,9,4,16,15,730.5,85.0,4.5,25.75,408.0,68.0,52.27
2018,9,4,16,30,699.0,81.0,4.5,24.8,357.0,60.38,46.16
2018,9,4,16,45,655.0,75.0,4.5,23.85,304.5,56.85,43.44
2018,9,4,17,0,611.0,69.0,4.5,22.9,252.0,53.25,40.54
2018,9,4,17,15,546.5,62.0,4.35,21.75,201.5,48.63,36.66
2018,9,4,17,30,482.0,55.0,4.2,20.6,151.0,43.99,32.53
2018,9,4,17,45,384.5,44.5,4.1,19.45,106.5,36.15,25.36
2018,9,4,18,0,287.0,34.0,4.0,18.3,62.0,28.2,17.21
2018,9,4,18,15,163.5,20.0,3.9,17.7,34.0,15.64,0.0
2018,9,4,18,30,40.0,6.0,3.8,17.1,6.0,5.12,0.0
2018,9,4,18,45,20.0,3.0,3.75,16.45,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,5,5,45,68.0,11.0,2.7,12.6,14.5,57.26,0.0
2018,9,5,6,0,136.0,22.0,2.9,13.0,29.0,160.62,0.0
2018,9,5,6,15,251.0,35.5,3.0,13.55,67.0,288.88,228.03
2018,9,5,6,30,366.0,49.0,3.1,14.1,105.0,405.2,334.15
2018,9,5,6,45,442.0,58.5,3.2,14.65,152.5,492.26,408.14
2018,9,5,7,0,518.0,68.0,3.3,15.2,200.0,581.49,480.17
2018,9,5,7,15,570.0,75.5,3.25,15.85,251.0,648.41,530.87
2018,9,5,7,30,622.0,83.0,3.2,16.5,302.0,715.15,578.98
2018,9,5,7,45,659.5,88.0,3.2,17.1,352.5,764.39,612.44
2018,9,5,8,0,697.0,93.0,3.2,17.7,403.0,811.95,643.62
2018,9,5,8,15,724.5,97.0,3.2,18.35,452.0,846.54,664.51
2018,9,5,8,30,752.0,101.0,3.2,19.0,501.0,872.77,679.14
2018,9,5,8,45,772.5,104.5,3.25,19.7,546.5,894.89,690.94
2018,9,5,9,0,793.0,108.0,3.3,20.4,592.0,913.66,700.38
2018,9,5,9,15,806.0,111.5,3.35,21.0,632.0,921.73,702.75
2018,9,5,9,30,819.0,115.0,3.4,21.6,672.0,926.18,702.84
2018,9,5,9,45,827.0,119.0,3.45,22.15,706.0,922.82,697.91
2018,9,5,10,0,835.0,123.0,3.5,22.7,740.0,915.78,690.71
2018,9,5,10,15,844.5,124.0,3.6,23.2,768.5,903.19,680.34
2018,9,5,10,30,854.0,125.0,3.7,23.7,797.0,877.46,661.14
2018,9,5,10,45,860.5,126.0,3.85,24.15,818.5,855.87,645.33
2018,9,5,11,0,867.0,127.0,4.0,24.6,840.0,830.97,627.23
2018,9,5,11,15,871.0,127.5,4.1,24.8,854.0,800.45,605.62
2018,9,5,11,30,875.0,128.0,4.2,25.0,868.0,766.99,581.56
2018,9,5,11,45,877.5,128.0,4.3,25.2,874.0,729.25,552.94
2018,9,5,12,0,880.0,128.0,4.4,25.4,880.0,689.01,521.96
2018,9,5,12,15,881.5,126.5,4.55,25.35,878.0,644.62,488.05
2018,9,5,12,30,883.0,125.0,4.7,25.3,876.0,598.2,451.7
2018,9,5,12,45,883.0,123.5,4.85,25.25,867.0,549.18,412.25
2018,9,5,13,0,883.0,122.0,5.0,25.2,858.0,498.64,370.38
2018,9,5,13,15,878.5,120.5,5.1,24.95,839.5,444.98,325.11
2018,9,5,13,30,874.0,119.0,5.2,24.7,821.0,390.67,278.18
2018,9,5,13,45,867.0,117.5,5.3,24.45,795.5,335.19,229.73
2018,9,5,14,0,860.0,116.0,5.4,24.2,770.0,279.75,181.62
2018,9,5,14,15,850.5,114.5,5.45,23.75,738.0,216.19,129.68
2018,9,5,14,30,841.0,113.0,5.5,23.3,706.0,160.42,89.65
2018,9,5,14,45,828.5,110.0,5.5,22.85,667.5,104.6,61.97
2018,9,5,15,0,816.0,107.0,5.5,22.4,629.0,77.76,60.39
2018,9,5,15,15,799.0,103.5,5.5,22.4,585.5,76.65,59.64
2018,9,5,15,30,782.0,100.0,5.5,22.4,542.0,75.48,58.84
2018,9,5,15,45,759.5,97.0,5.45,20.95,495.0,74.54,58.57
2018,9,5,16,0,737.0,94.0,5.4,19.5,448.0,67.25,52.83
2018,9,5,16,15,706.5,88.5,5.35,18.8,397.5,64.53,50.8
2018,9,5,16,30,676.0,83.0,5.3,18.1,347.0,61.7,48.64
2018,9,5,16,45,633.0,77.0,5.2,17.35,296.0,58.27,45.89
2018,9,5,17,0,590.0,71.0,5.1,16.6,245.0,54.76,42.97
2018,9,5,17,15,525.5,63.0,4.95,16.0,195.0,49.43,38.25
2018,9,5,17,30,461.0,55.0,4.8,15.4,145.0,44.03,33.25
2018,9,5,17,45,363.0,44.0,4.6,14.8,101.5,35.79,25.5
2018,9,5,18,0,265.0,33.0,4.4,14.2,58.0,27.4,16.49
2018,9,5,18,15,149.0,19.0,4.25,13.95,31.5,14.85,0.0
2018,9,5,18,30,33.0,5.0,4.1,13.7,5.0,4.27,0.0
2018,9,5,18,45,16.5,2.5,3.95,13.4,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,9,6,5,45,103.5,10.5,2.45,11.2,16.0,81.72,0.0
2018,9,6,6,0,207.0,21.0,2.7,11.6,32.0,208.15,0.0
2018,9,6,6,15,337.0,31.0,2.75,12.15,72.0,350.61,275.61
2018,9,6,6,30,467.0,41.0,2.8,12.7,112.0,477.92,392.44
2018,9,6,6,45,544.5,48.0,2.85,13.25,161.5,564.48,465.7
2018,9,6,7,0,622.0,55.0,2.9,13.8,211.0,653.64,536.73
2018,9,6,7,15,671.5,59.5,2.85,14.45,263.5,709.94,578.39
2018,9,6,7,30,721.0,64.0,2.8,15.1,316.0,772.87,622.72
2018,9,6,7,45,755.0,68.0,2.75,15.7,368.5,819.58,653.24
2018,9,6,8,0,789.0,72.0,2.7,16.3,421.0,864.22,681.19
2018,9,6,8,15,813.5,75.0,2.75,17.05,471.0,896.02,699.61
2018,9,6,8,30,838.0,78.0,2.8,17.8,521.0,924.86,715.71
2018,9,6,8,45,856.0,80.0,2.8,18.55,567.0,932.42,716.51
2018,9,6,9,0,874.0,82.0,2.8,19.3,613.0,947.2,722.56
2018,9,6,9,15,881.0,86.5,2.9,19.95,653.0,950.93,722.17
2018,9,6,9,30,888.0,91.0,3.0,20.6,693.0,950.91,719.48
2018,9,6,9,45,872.5,104.0,3.1,21.25,720.5,935.66,706.63
2018,9,6,10,0,857.0,117.0,3.2,21.9,748.0,926.95,698.52
2018,9,6,10,15,882.5,110.5,3.3,22.45,782.0,910.66,685.61
2018,9,6,10,30,908.0,104.0,3.4,23.0,816.0,900.63,677.16
2018,9,6,10,45,914.0,105.0,3.5,23.5,838.0,877.58,660.01
2018,9,6,11,0,920.0,106.0,3.6,24.0,860.0,851.07,640.65
2018,9,6,11,15,924.0,105.5,3.65,24.35,873.5,818.25,617.1
2018,9,6,11,30,928.0,105.0,3.7,24.7,887.0,782.37,591.44
2018,9,6,11,45,930.0,105.0,3.75,25.05,893.0,742.65,561.4
2018,9,6,12,0,932.0,105.0,3.8,25.4,899.0,700.3,528.59
2018,9,6,12,15,934.5,103.5,3.8,25.6,897.5,654.54,492.82
2018,9,6,12,30,937.0,102.0,3.8,25.8,896.0,606.54,454.53
2018,9,6,12,45,939.0,99.0,3.8,26.0,886.5,555.02,412.68
2018,9,6,13,0,941.0,96.0,3.8,26.2,877.0,501.71,368.31
2018,9,6,13,15,938.0,95.0,3.8,26.2,859.5,446.33,321.49
2018,9,6,13,30,935.0,94.0,3.8,26.2,842.0,390.02,272.85
2018,9,6,13,45,929.5,93.0,3.8,26.2,816.5,332.28,222.56
2018,9,6,14,0,924.0,92.0,3.8,26.2,791.0,274.33,172.59
2018,9,6,14,15,916.0,90.0,3.85,26.05,758.0,215.3,124.65
2018,9,6,14,30,908.0,88.0,3.9,25.9,725.0,156.81,83.8
2018,9,6,14,45,897.0,86.0,3.9,25.7,686.0,98.95,57.4
2018,9,6,15,0,886.0,84.0,3.9,25.5,647.0,74.67,57.04
2018,9,6,15,15,870.5,82.0,3.9,25.5,603.0,73.36,56.13
2018,9,6,15,30,855.0,80.0,3.9,25.5,559.0,71.96,55.13
2018,9,6,15,45,835.0,77.0,3.9,24.85,510.5,61.6,46.73
2018,9,6,16,0,815.0,74.0,3.9,24.2,462.0,60.05,45.71
2018,9,6,16,15,787.0,70.0,3.85,23.6,410.5,57.59,43.89
2018,9,6,16,30,759.0,66.0,3.8,23.0,359.0,55.06,41.97
2018,9,6,16,45,718.5,62.0,3.8,22.45,306.5,52.35,39.83
2018,9,6,17,0,678.0,58.0,3.8,21.9,254.0,49.64,37.59
2018,9,6,17,15,617.0,52.0,3.7,20.95,202.5,41.41,30.48
2018,9,6,17,30,556.0,46.0,3.6,20.0,151.0,37.18,26.64
2018,9,6,17,45,454.5,37.5,3.5,19.05,105.5,30.67,20.58
2018,9,6,18,0,353.0,29.0,3.4,18.1,60.0,24.16,13.11
2018,9,6,18,15,202.5,17.5,3.4,17.5,32.5,14.94,0.0
2018,9,6,18,30,52.0,6.0,3.4,16.9,5.0,0.0,0.0
2018,9,6,18,45,26.0,3.0,3.4,16.3,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,7,5,45,103.0,10.0,1.9,11.8,15.0,80.83,0.0
2018,9,7,6,0,206.0,20.0,2.1,12.3,30.0,204.84,0.0
2018,9,7,6,15,346.5,30.0,2.1,12.9,71.0,356.48,276.18
2018,9,7,6,30,487.0,40.0,2.1,13.5,112.0,492.15,400.01
2018,9,7,6,45,563.0,46.5,2.15,14.15,162.0,577.08,470.96
2018,9,7,7,0,639.0,53.0,2.2,14.8,212.0,657.5,534.17
2018,9,7,7,15,688.0,58.0,2.1,15.65,265.0,721.54,580.08
2018,9,7,7,30,737.0,63.0,2.0,16.5,318.0,784.83,622.57
2018,9,7,7,45,771.5,66.0,1.9,17.4,370.5,830.79,650.29
2018,9,7,8,0,806.0,69.0,1.8,18.3,423.0,874.62,675.26
2018,9,7,8,15,829.5,72.0,1.85,19.2,473.5,905.52,692.1
2018,9,7,8,30,853.0,75.0,1.9,20.1,524.0,922.95,699.61
2018,9,7,8,45,870.5,77.5,1.9,21.0,570.5,941.24,707.18
2018,9,7,9,0,888.0,80.0,1.9,21.9,617.0,956.08,712.41
2018,9,7,9,15,899.5,82.0,1.95,22.8,658.0,960.95,711.77
2018,9,7,9,30,911.0,84.0,2.0,23.7,699.0,962.11,708.95
2018,9,7,9,45,919.5,86.0,2.05,24.6,734.0,956.68,702.04
2018,9,7,10,0,928.0,88.0,2.1,25.5,769.0,947.43,692.9
2018,9,7,10,15,936.0,89.0,2.15,26.25,798.5,932.83,680.89
2018,9,7,10,30,944.0,90.0,2.2,27.0,828.0,914.47,666.64
2018,9,7,10,45,950.0,91.0,2.3,27.7,850.5,890.7,649.6
2018,9,7,11,0,956.0,92.0,2.4,28.4,873.0,863.35,630.28
2018,9,7,11,15,959.5,92.0,2.55,28.85,886.5,829.64,607.7
2018,9,7,11,30,963.0,92.0,2.7,29.3,900.0,792.78,582.87
2018,9,7,11,45,964.5,92.5,2.8,29.8,906.0,751.99,553.41
2018,9,7,12,0,966.0,93.0,2.9,30.3,912.0,708.49,520.77
2018,9,7,12,15,965.5,93.0,3.0,30.55,909.5,660.84,484.97
2018,9,7,12,30,965.0,93.0,3.1,30.8,907.0,611.06,446.65
2018,9,7,12,45,963.0,92.5,3.25,31.05,896.5,558.23,405.14
2018,9,7,13,0,961.0,92.0,3.4,31.3,886.0,503.86,361.19
2018,9,7,13,15,957.5,91.0,3.55,31.25,867.5,447.22,314.67
2018,9,7,13,30,954.0,90.0,3.7,31.2,849.0,389.67,266.21
2018,9,7,13,45,948.5,89.0,3.8,31.15,823.0,330.88,216.13
2018,9,7,14,0,943.0,88.0,3.9,31.1,797.0,271.86,166.37
2018,9,7,14,15,935.0,86.5,4.0,30.8,764.0,212.09,119.1
2018,9,7,14,30,927.0,85.0,4.1,30.5,731.0,152.84,79.22
2018,9,7,14,45,916.0,83.0,4.2,30.2,691.5,93.9,54.25
2018,9,7,15,0,905.0,81.0,4.3,29.9,652.0,73.17,54.79
2018,9,7,15,15,889.5,78.5,4.3,29.9,607.0,71.47,53.56
2018,9,7,15,30,874.0,76.0,4.3,29.9,562.0,69.65,52.23
2018,9,7,15,45,853.5,73.5,4.4,28.9,513.0,67.64,50.97
2018,9,7,16,0,833.0,71.0,4.5,27.9,464.0,58.22,43.47
2018,9,7,16,15,805.0,67.5,4.45,27.05,412.0,56.03,41.94
2018,9,7,16,30,777.0,64.0,4.4,26.2,360.0,53.79,40.33
2018,9,7,16,45,737.0,59.5,4.35,25.4,306.5,50.61,37.84
2018,9,7,17,0,697.0,55.0,4.3,24.6,253.0,47.38,35.21
2018,9,7,17,15,634.5,49.5,4.15,23.5,201.0,43.13,31.6
2018,9,7,17,30,572.0,44.0,4.0,22.4,149.0,35.72,25.06
2018,9,7,17,45,469.0,36.0,3.85,21.3,103.5,29.55,19.33
2018,9,7,18,0,366.0,28.0,3.7,20.2,58.0,23.43,11.75
2018,9,7,18,15,210.0,17.0,3.7,19.45,31.5,14.51,0.0
2018,9,7,18,30,54.0,6.0,3.7,18.7,5.0,0.0,0.0
2018,9,7,18,45,27.0,3.0,3.7,17.95,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,8,5,45,111.5,9.5,2.7,12.8,14.5,8.11,0.0
2018,9,8,6,0,223.0,19.0,3.0,13.2,29.0,214.82,0.0
2018,9,8,6,15,365.5,27.5,3.05,13.8,69.5,367.92,282.1
2018,9,8,6,30,508.0,36.0,3.1,14.4,110.0,493.63,401.69
2018,9,8,6,45,581.0,42.5,3.15,15.0,160.0,578.2,473.56
2018,9,8,7,0,654.0,49.0,3.2,15.6,210.0,664.37,542.17
2018,9,8,7,15,700.5,53.5,3.15,16.45,262.5,725.45,587.04
2018,9,8,7,30,747.0,58.0,3.1,17.3,315.0,785.77,628.77
2018,9,8,7,45,778.0,61.5,3.0,18.15,366.5,829.12,655.83
2018,9,8,8,0,809.0,65.0,2.9,19.0,418.0,870.31,680.21
2018,9,8,8,15,830.5,68.0,2.9,19.85,467.5,888.95,688.63
2018,9,8,8,30,852.0,71.0,2.9,20.7,517.0,914.91,702.12
2018,9,8,8,45,867.5,74.0,2.9,21.6,563.0,931.93,709.06
2018,9,8,9,0,883.0,77.0,2.9,22.5,609.0,945.49,713.68
2018,9,8,9,15,892.5,80.5,2.95,23.2,649.5,950.29,713.46
2018,9,8,9,30,902.0,84.0,3.0,23.9,690.0,951.34,710.93
2018,9,8,9,45,908.0,87.5,3.0,24.65,724.5,945.32,703.37
2018,9,8,10,0,914.0,91.0,3.0,25.4,759.0,935.51,693.55
2018,9,8,10,15,921.0,92.5,3.05,26.1,787.5,920.66,681.11
2018,9,8,10,30,928.0,94.0,3.1,26.8,816.0,902.11,666.41
2018,9,8,10,45,932.0,96.0,3.15,27.5,837.5,877.92,648.12
2018,9,8,11,0,936.0,98.0,3.2,28.2,859.0,850.27,627.67
2018,9,8,11,15,939.0,98.5,3.25,28.7,872.5,817.09,604.06
2018,9,8,11,30,942.0,99.0,3.3,29.2,886.0,780.83,578.4
2018,9,8,11,45,943.5,99.5,3.4,29.7,892.0,740.61,548.43
2018,9,8,12,0,945.0,100.0,3.5,30.2,898.0,697.74,515.75
2018,9,8,12,15,947.5,98.5,3.6,30.4,896.5,651.32,480.46
2018,9,8,12,30,950.0,97.0,3.7,30.6,895.0,602.61,442.55
2018,9,8,12,45,952.0,93.5,3.8,30.8,885.0,549.95,400.71
2018,9,8,13,0,954.0,90.0,3.9,31.0,875.0,495.49,356.27
2018,9,8,13,15,950.0,89.5,4.05,30.95,856.5,439.4,309.76
2018,9,8,13,30,946.0,89.0,4.2,30.9,838.0,382.44,261.43
2018,9,8,13,45,939.5,88.5,4.3,30.8,812.0,324.17,211.6
2018,9,8,14,0,933.0,88.0,4.4,30.7,786.0,265.77,162.33
2018,9,8,14,15,925.5,86.0,4.5,30.5,753.0,206.3,115.39
2018,9,8,14,30,918.0,84.0,4.6,30.3,720.0,147.32,76.24
2018,9,8,14,45,907.0,82.5,4.7,30.05,681.5,89.24,53.25
2018,9,8,15,0,896.0,81.0,4.8,29.8,643.0,73.03,54.73
2018,9,8,15,15,880.5,78.5,4.8,29.8,598.0,71.33,53.49
2018,9,8,15,30,865.0,76.0,4.8,29.8,553.0,69.51,52.16
2018,9,8,15,45,847.0,73.0,4.9,28.75,505.0,67.2,50.66
2018,9,8,16,0,829.0,70.0,5.0,27.7,457.0,57.52,42.94
2018,9,8,16,15,803.5,67.0,5.05,26.85,406.5,55.72,41.73
2018,9,8,16,30,778.0,64.0,5.1,26.0,356.0,53.89,40.45
2018,9,8,16,45,738.5,59.5,5.1,25.15,303.0,50.7,37.96
2018,9,8,17,0,699.0,55.0,5.1,24.3,250.0,47.49,35.34
2018,9,8,17,15,634.5,49.5,5.0,23.15,198.0,43.23,31.7
2018,9,8,17,30,570.0,44.0,4.9,22.0,146.0,35.81,25.13
2018,9,8,17,45,458.0,36.0,4.75,20.85,100.5,29.63,19.33
2018,9,8,18,0,346.0,28.0,4.6,19.7,55.0,23.54,10.93
2018,9,8,18,15,186.0,16.0,4.55,18.95,29.0,13.66,0.0
2018,9,8,18,30,26.0,4.0,4.5,18.2,3.0,0.0,0.0
2018,9,8,18,45,13.0,2.0,4.45,17.4,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,9,5,45,95.5,9.5,1.85,11.9,13.5,8.11,0.0
2018,9,9,6,0,191.0,19.0,2.0,12.3,27.0,156.44,0.0
2018,9,9,6,15,334.0,29.5,2.1,13.0,67.5,345.3,261.94
2018,9,9,6,30,477.0,40.0,2.2,13.7,108.0,482.63,391.55
2018,9,9,6,45,556.0,47.5,2.3,14.35,158.5,570.99,466.04
2018,9,9,7,0,635.0,55.0,2.4,15.0,209.0,661.95,537.96
2018,9,9,7,15,685.5,59.5,2.35,15.65,262.0,718.68,579.5
2018,9,9,7,30,736.0,64.0,2.3,16.3,315.0,782.44,623.78
2018,9,9,7,45,771.0,67.5,2.2,16.95,368.0,829.31,653.28
2018,9,9,8,0,806.0,71.0,2.1,17.6,421.0,874.03,679.99
2018,9,9,8,15,830.0,74.0,2.05,18.45,471.5,905.14,696.27
2018,9,9,8,30,854.0,77.0,2.0,19.3,522.0,922.76,703.02
2018,9,9,8,45,871.5,80.0,1.95,20.15,569.0,941.35,710.43
2018,9,9,9,0,889.0,83.0,1.9,21.0,616.0,956.46,715.42
2018,9,9,9,15,902.0,85.0,1.9,21.85,657.5,962.41,715.02
2018,9,9,9,30,915.0,87.0,1.9,22.7,699.0,964.6,712.41
2018,9,9,9,45,924.0,89.0,1.95,23.55,734.5,959.24,705.69
2018,9,9,10,0,933.0,91.0,2.0,24.4,770.0,950.04,696.72
2018,9,9,10,15,933.5,94.5,2.0,25.2,796.0,931.08,681.22
2018,9,9,10,30,934.0,98.0,2.0,26.0,822.0,908.57,663.69
2018,9,9,10,45,943.5,96.5,2.05,26.8,844.5,885.0,646.18
2018,9,9,11,0,953.0,95.0,2.1,27.6,867.0,857.8,626.39
2018,9,9,11,15,955.5,96.0,2.15,28.25,880.5,824.1,602.76
2018,9,9,11,30,958.0,97.0,2.2,28.9,894.0,787.29,577.08
2018,9,9,11,45,959.0,96.5,2.25,29.55,899.0,745.14,545.93
2018,9,9,12,0,960.0,96.0,2.3,30.2,904.0,700.4,512.21
2018,9,9,12,15,956.5,98.0,2.5,30.45,900.5,652.7,477.12
2018,9,9,12,30,953.0,100.0,2.7,30.7,897.0,603.09,439.45
2018,9,9,12,45,946.0,102.0,2.85,30.9,885.0,550.08,398.03
2018,9,9,13,0,939.0,104.0,3.0,31.1,873.0,495.97,354.49
2018,9,9,13,15,935.0,103.5,3.2,31.05,854.5,440.33,308.9
2018,9,9,13,30,931.0,103.0,3.4,31.0,836.0,383.85,261.43
2018,9,9,13,45,924.5,102.0,3.6,31.0,810.0,325.74,212.16
2018,9,9,14,0,918.0,101.0,3.8,31.0,784.0,267.54,163.5
2018,9,9,14,15,908.5,99.5,3.9,30.7,750.5,208.69,117.77
2018,9,9,14,30,899.0,98.0,4.0,30.4,717.0,150.56,80.21
2018,9,9,14,45,885.5,96.0,4.1,30.15,677.0,92.91,58.95
2018,9,9,15,0,872.0,94.0,4.2,29.9,637.0,80.73,61.02
2018,9,9,15,15,855.0,91.0,4.2,29.9,591.5,69.84,52.26
2018,9,9,15,30,838.0,88.0,4.2,29.9,546.0,68.64,51.44
2018,9,9,15,45,814.5,85.5,4.35,28.85,497.0,67.65,51.03
2018,9,9,16,0,791.0,83.0,4.5,27.8,448.0,66.67,50.61
2018,9,9,16,15,759.0,78.0,4.55,26.95,395.5,63.65,48.42
2018,9,9,16,30,727.0,73.0,4.6,26.1,343.0,60.55,46.11
2018,9,9,16,45,681.0,67.5,4.65,25.2,289.5,52.13,39.18
2018,9,9,17,0,635.0,62.0,4.7,24.3,236.0,48.65,36.33
2018,9,9,17,15,566.0,54.5,4.65,23.2,185.0,43.38,31.8
2018,9,9,17,30,497.0,47.0,4.6,22.1,134.0,38.06,27.0
2018,9,9,17,45,385.5,37.0,4.55,20.95,90.5,30.37,19.83
2018,9,9,18,0,274.0,27.0,4.5,19.8,47.0,22.62,9.01
2018,9,9,18,15,146.0,15.0,4.45,19.05,24.5,12.8,0.0
2018,9,9,18,30,18.0,3.0,4.4,18.3,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,4.35,17.55,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.25,16.45,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
