Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,19,45,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,20,5,45,41.5,5.5,2.05,12.8,6.0,0.0,0.0
2018,9,20,6,0,83.0,11.0,2.1,13.1,12.0,68.88,0.0
2018,9,20,6,15,232.5,23.5,2.3,14.0,45.5,238.9,88.93
2018,9,20,6,30,382.0,36.0,2.5,14.9,79.0,393.21,312.03
2018,9,20,6,45,477.5,44.5,2.65,15.8,127.0,491.72,399.97
2018,9,20,7,0,573.0,53.0,2.8,16.7,175.0,593.55,482.81
2018,9,20,7,15,632.5,59.5,2.8,17.45,227.5,664.11,537.11
2018,9,20,7,30,692.0,66.0,2.8,18.2,280.0,734.68,588.34
2018,9,20,7,45,731.5,70.5,2.8,19.0,332.5,777.98,617.0
2018,9,20,8,0,771.0,75.0,2.8,19.8,385.0,826.04,647.9
2018,9,20,8,15,799.0,78.5,2.7,20.55,435.5,859.76,666.94
2018,9,20,8,30,827.0,82.0,2.6,21.3,486.0,890.43,683.3
2018,9,20,8,45,847.0,85.0,2.5,22.05,532.5,909.74,691.45
2018,9,20,9,0,867.0,88.0,2.4,22.8,579.0,925.45,697.09
2018,9,20,9,15,883.0,90.0,2.35,23.5,620.5,922.78,691.0
2018,9,20,9,30,899.0,92.0,2.3,24.2,662.0,926.3,689.42
2018,9,20,9,45,911.5,93.0,2.2,24.95,697.5,921.68,681.91
2018,9,20,10,0,924.0,94.0,2.1,25.7,733.0,913.21,672.14
2018,9,20,10,15,931.5,95.0,2.05,26.35,761.0,896.59,658.03
2018,9,20,10,30,939.0,96.0,2.0,27.0,789.0,876.25,641.77
2018,9,20,10,45,944.5,96.5,1.95,27.65,809.5,850.15,621.96
2018,9,20,11,0,950.0,97.0,1.9,28.3,830.0,820.56,600.07
2018,9,20,11,15,953.0,98.0,1.85,28.85,843.0,786.26,575.45
2018,9,20,11,30,956.0,99.0,1.8,29.4,856.0,748.84,547.07
2018,9,20,11,45,957.0,99.0,1.75,29.95,860.5,706.27,514.66
2018,9,20,12,0,958.0,99.0,1.7,30.5,865.0,661.11,479.95
2018,9,20,12,15,958.0,98.0,1.75,30.75,861.0,612.16,443.04
2018,9,20,12,30,958.0,97.0,1.8,31.0,857.0,561.14,403.53
2018,9,20,12,45,955.5,96.5,1.8,31.3,845.0,507.54,360.69
2018,9,20,13,0,953.0,96.0,1.8,31.6,833.0,452.51,315.61
2018,9,20,13,15,948.5,95.0,1.85,31.65,813.0,395.23,268.24
2018,9,20,13,30,944.0,94.0,1.9,31.7,793.0,337.21,219.53
2018,9,20,13,45,936.5,93.0,1.95,31.8,765.5,278.01,170.3
2018,9,20,14,0,929.0,92.0,2.0,31.9,738.0,218.87,123.61
2018,9,20,14,15,919.0,90.0,2.05,31.8,703.0,159.1,83.2
2018,9,20,14,30,909.0,88.0,2.1,31.7,668.0,100.15,57.25
2018,9,20,14,45,895.5,85.5,2.1,31.6,627.0,76.0,56.74
2018,9,20,15,0,882.0,83.0,2.1,31.5,586.0,74.32,55.58
2018,9,20,15,15,863.0,80.5,2.1,31.5,540.0,64.19,47.45
2018,9,20,15,30,844.0,78.0,2.1,31.5,494.0,63.0,46.64
2018,9,20,15,45,818.0,75.0,2.15,31.0,444.0,61.34,45.52
2018,9,20,16,0,792.0,72.0,2.2,30.5,394.0,59.66,44.38
2018,9,20,16,15,755.0,67.5,1.95,29.45,341.5,56.66,42.19
2018,9,20,16,30,718.0,63.0,1.7,28.4,289.0,53.63,39.9
2018,9,20,16,45,661.5,57.5,1.45,27.35,236.0,45.53,33.19
2018,9,20,17,0,605.0,52.0,1.2,26.3,183.0,41.78,29.99
2018,9,20,17,15,512.5,44.0,1.25,25.1,134.0,35.78,24.67
2018,9,20,17,30,420.0,36.0,1.3,23.9,85.0,29.81,18.94
2018,9,20,17,45,268.5,24.5,1.35,22.65,50.0,20.52,5.2
2018,9,20,18,0,117.0,13.0,1.4,21.4,15.0,11.1,0.0
2018,9,20,18,15,58.5,6.5,1.45,20.85,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,21,5,45,44.5,5.0,1.25,13.5,5.5,0.0,0.0
2018,9,21,6,0,89.0,10.0,1.2,13.6,11.0,72.17,0.0
2018,9,21,6,15,242.0,22.0,1.4,14.6,44.0,242.74,65.44
2018,9,21,6,30,395.0,34.0,1.6,15.6,77.0,400.63,313.58
2018,9,21,6,45,488.5,42.0,1.8,16.6,124.5,496.44,399.34
2018,9,21,7,0,582.0,50.0,2.0,17.6,172.0,595.7,479.28
2018,9,21,7,15,639.5,56.0,1.95,18.35,224.0,663.66,530.47
2018,9,21,7,30,697.0,62.0,1.9,19.1,276.0,725.55,574.05
2018,9,21,7,45,735.5,66.0,1.9,19.85,327.5,773.98,605.98
2018,9,21,8,0,774.0,70.0,1.9,20.6,379.0,820.28,635.02
2018,9,21,8,15,801.0,73.5,1.9,21.5,429.0,852.92,653.18
2018,9,21,8,30,828.0,77.0,1.9,22.4,479.0,882.55,668.85
2018,9,21,8,45,847.0,80.5,1.9,23.25,525.0,901.5,677.14
2018,9,21,9,0,866.0,84.0,1.9,24.1,571.0,907.09,676.55
2018,9,21,9,15,880.0,86.0,1.9,25.0,611.5,912.53,675.99
2018,9,21,9,30,894.0,88.0,1.9,25.9,652.0,914.27,673.13
2018,9,21,9,45,903.0,90.5,1.9,26.75,686.5,908.33,665.57
2018,9,21,10,0,912.0,93.0,1.9,27.6,721.0,898.59,655.83
2018,9,21,10,15,919.0,94.0,1.95,28.2,748.0,881.74,642.84
2018,9,21,10,30,926.0,95.0,2.0,28.8,775.0,861.24,627.67
2018,9,21,10,45,930.0,96.5,2.05,29.45,795.0,835.29,608.93
2018,9,21,11,0,934.0,98.0,2.1,30.1,815.0,805.94,588.06
2018,9,21,11,15,937.0,98.5,2.25,30.35,827.5,771.63,565.5
2018,9,21,11,30,940.0,99.0,2.4,30.6,840.0,734.28,538.73
2018,9,21,11,45,940.5,99.5,2.5,30.9,844.0,692.45,507.8
2018,9,21,12,0,941.0,100.0,2.6,31.2,848.0,648.09,474.33
2018,9,21,12,15,938.0,100.5,2.75,31.25,843.0,599.49,437.58
2018,9,21,12,30,935.0,101.0,2.9,31.3,838.0,549.1,398.31
2018,9,21,12,45,929.5,101.5,3.0,31.4,825.0,496.01,355.64
2018,9,21,13,0,924.0,102.0,3.1,31.5,812.0,441.82,310.91
2018,9,21,13,15,918.5,101.0,3.2,31.4,792.0,385.65,263.88
2018,9,21,13,30,913.0,100.0,3.3,31.3,772.0,328.89,215.73
2018,9,21,13,45,904.5,99.0,3.4,31.2,744.0,271.13,167.4
2018,9,21,14,0,896.0,98.0,3.5,31.1,716.0,213.56,121.93
2018,9,21,14,15,885.5,96.0,3.55,30.8,682.0,155.58,83.11
2018,9,21,14,30,875.0,94.0,3.6,30.5,648.0,98.49,59.14
2018,9,21,14,45,860.0,91.0,3.65,30.2,607.0,69.49,51.82
2018,9,21,15,0,845.0,88.0,3.7,29.9,566.0,68.24,51.02
2018,9,21,15,15,825.0,85.5,3.7,29.9,520.5,67.21,50.33
2018,9,21,15,30,805.0,83.0,3.7,29.9,475.0,66.18,49.64
2018,9,21,15,45,778.0,79.0,3.75,28.9,426.0,63.92,48.14
2018,9,21,16,0,751.0,75.0,3.8,27.9,377.0,61.62,46.56
2018,9,21,16,15,713.0,70.0,3.7,27.0,325.5,58.35,44.1
2018,9,21,16,30,675.0,65.0,3.6,26.1,274.0,50.5,37.65
2018,9,21,16,45,617.5,58.5,3.55,25.25,222.5,46.08,33.96
2018,9,21,17,0,560.0,52.0,3.5,24.4,171.0,41.62,30.06
2018,9,21,17,15,466.5,43.5,3.35,23.25,124.0,35.27,24.36
2018,9,21,17,30,373.0,35.0,3.2,22.1,77.0,28.92,18.17
2018,9,21,17,45,227.5,22.5,3.1,20.9,44.0,18.76,1.74
2018,9,21,18,0,82.0,10.0,3.0,19.7,11.0,8.54,0.0
2018,9,21,18,15,41.0,5.0,3.0,19.05,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,22,5,45,35.5,4.5,2.0,10.95,5.0,0.0,0.0
2018,9,22,6,0,71.0,9.0,2.1,11.1,10.0,58.33,0.0
2018,9,22,6,15,214.0,22.0,2.25,11.75,41.5,219.26,31.92
2018,9,22,6,30,357.0,35.0,2.4,12.4,73.0,370.79,294.28
2018,9,22,6,45,456.0,44.0,2.55,13.0,120.0,471.54,387.23
2018,9,22,7,0,555.0,53.0,2.7,13.6,167.0,575.88,473.97
2018,9,22,7,15,616.5,58.5,2.6,14.4,218.5,646.02,528.5
2018,9,22,7,30,678.0,64.0,2.5,15.2,270.0,716.17,579.66
2018,9,22,7,45,719.0,68.5,2.45,16.0,322.0,760.43,609.22
2018,9,22,8,0,760.0,73.0,2.4,16.8,374.0,809.33,640.81
2018,9,22,8,15,788.0,76.5,2.4,17.65,423.5,842.64,660.3
2018,9,22,8,30,816.0,80.0,2.4,18.5,473.0,872.96,677.22
2018,9,22,8,45,837.0,82.5,2.35,19.35,519.0,892.29,685.75
2018,9,22,9,0,858.0,85.0,2.3,20.2,565.0,908.08,691.8
2018,9,22,9,15,871.0,88.0,2.35,21.05,605.5,903.96,685.28
2018,9,22,9,30,884.0,91.0,2.4,21.9,646.0,905.87,683.23
2018,9,22,9,45,892.5,94.5,2.45,22.75,680.5,900.55,676.39
2018,9,22,10,0,901.0,98.0,2.5,23.6,715.0,891.42,667.25
2018,9,22,10,15,910.0,99.0,2.6,24.3,743.5,876.24,655.01
2018,9,22,10,30,919.0,100.0,2.7,25.0,772.0,857.35,640.44
2018,9,22,10,45,924.5,100.5,2.8,25.65,792.0,831.54,621.4
2018,9,22,11,0,930.0,101.0,2.9,26.3,812.0,802.31,600.13
2018,9,22,11,15,933.5,102.0,3.0,26.8,825.0,768.81,575.94
2018,9,22,11,30,937.0,103.0,3.1,27.3,838.0,732.21,547.86
2018,9,22,11,45,938.5,102.5,3.25,27.8,842.0,690.07,515.57
2018,9,22,12,0,940.0,102.0,3.4,28.3,846.0,645.38,480.68
2018,9,22,12,15,942.0,101.0,3.5,28.5,843.0,598.16,443.47
2018,9,22,12,30,944.0,100.0,3.6,28.7,840.0,548.72,403.52
2018,9,22,12,45,945.0,97.0,3.7,28.9,828.5,495.23,359.45
2018,9,22,13,0,946.0,94.0,3.8,29.1,817.0,440.08,312.87
2018,9,22,13,15,922.5,100.5,3.85,29.0,790.5,382.56,264.24
2018,9,22,13,30,899.0,107.0,3.9,28.9,764.0,326.05,216.09
2018,9,22,13,45,884.5,107.0,3.95,28.8,733.5,268.34,167.61
2018,9,22,14,0,870.0,107.0,4.0,28.7,703.0,203.93,116.99
2018,9,22,14,15,877.0,99.0,4.0,28.5,674.5,152.69,82.89
2018,9,22,14,30,884.0,91.0,4.0,28.3,646.0,92.92,57.79
2018,9,22,14,45,878.5,86.0,4.0,28.05,608.0,76.07,57.77
2018,9,22,15,0,873.0,81.0,4.0,27.8,570.0,72.9,55.38
2018,9,22,15,15,853.5,78.5,4.0,27.8,524.0,62.87,47.18
2018,9,22,15,30,834.0,76.0,4.0,27.8,478.0,61.63,46.31
2018,9,22,15,45,808.0,72.5,3.9,27.0,428.5,59.55,44.88
2018,9,22,16,0,782.0,69.0,3.8,26.2,379.0,57.43,43.38
2018,9,22,16,15,744.0,64.5,3.65,25.45,327.0,54.36,41.01
2018,9,22,16,30,706.0,60.0,3.5,24.7,275.0,51.25,38.53
2018,9,22,16,45,647.0,54.0,3.3,23.9,222.5,46.68,34.67
2018,9,22,17,0,588.0,48.0,3.1,23.1,170.0,38.65,27.66
2018,9,22,17,15,489.5,40.5,3.0,22.0,122.5,32.96,22.48
2018,9,22,17,30,391.0,33.0,2.9,20.9,75.0,27.34,16.77
2018,9,22,17,45,237.0,21.0,2.8,19.75,42.5,17.55,0.0
2018,9,22,18,0,83.0,9.0,2.7,18.6,10.0,7.68,0.0
2018,9,22,18,15,41.5,4.5,2.9,18.05,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,23,5,45,37.0,5.0,3.3,12.05,5.0,0.0,0.0
2018,9,23,6,0,74.0,10.0,3.4,12.1,10.0,61.19,0.0
2018,9,23,6,15,221.5,22.0,3.5,12.65,41.0,222.17,0.0
2018,9,23,6,30,369.0,34.0,3.6,13.2,72.0,378.29,298.54
2018,9,23,6,45,468.5,42.0,3.65,13.75,118.5,478.13,392.96
2018,9,23,7,0,568.0,50.0,3.7,14.3,165.0,581.4,479.59
2018,9,23,7,15,628.0,55.5,3.65,15.0,216.5,650.1,534.24
2018,9,23,7,30,688.0,61.0,3.6,15.7,268.0,712.76,581.12
2018,9,23,7,45,727.0,65.5,3.55,16.4,319.5,761.8,615.34
2018,9,23,8,0,766.0,70.0,3.5,17.1,371.0,808.76,646.51
2018,9,23,8,15,793.5,73.5,3.45,17.75,420.5,841.5,666.34
2018,9,23,8,30,821.0,77.0,3.4,18.4,470.0,871.24,683.53
2018,9,23,8,45,840.5,79.5,3.35,19.05,515.0,889.08,691.96
2018,9,23,9,0,860.0,82.0,3.3,19.7,560.0,893.79,691.17
2018,9,23,9,15,875.0,84.5,3.25,20.45,601.0,900.58,691.79
2018,9,23,9,30,890.0,87.0,3.2,21.2,642.0,903.63,689.91
2018,9,23,9,45,901.5,87.5,3.2,21.95,676.0,897.46,682.21
2018,9,23,10,0,913.0,88.0,3.2,22.7,710.0,887.55,672.22
2018,9,23,10,15,921.0,89.0,3.25,23.35,737.5,871.44,658.8
2018,9,23,10,30,929.0,90.0,3.3,24.0,765.0,851.64,643.05
2018,9,23,10,45,934.5,90.5,3.3,24.65,785.5,825.72,622.98
2018,9,23,11,0,940.0,91.0,3.3,25.3,806.0,796.35,600.72
2018,9,23,11,15,943.5,91.0,3.4,25.8,818.0,761.73,575.57
2018,9,23,11,30,947.0,91.0,3.5,26.3,830.0,724.05,546.31
2018,9,23,11,45,948.5,91.0,3.55,26.8,834.5,682.19,513.34
2018,9,23,12,0,950.0,91.0,3.6,27.3,839.0,637.72,477.85
2018,9,23,12,15,950.5,90.5,3.75,27.4,835.5,589.87,440.03
2018,9,23,12,30,951.0,90.0,3.9,27.5,832.0,539.89,399.48
2018,9,23,12,45,950.0,88.5,4.0,27.6,820.0,486.54,355.11
2018,9,23,13,0,949.0,87.0,4.1,27.7,808.0,431.67,308.33
2018,9,23,13,15,945.0,86.0,4.2,27.5,788.5,374.9,259.44
2018,9,23,13,30,941.0,85.0,4.3,27.3,769.0,317.35,209.39
2018,9,23,13,45,934.0,84.0,4.35,27.15,741.5,258.62,159.25
2018,9,23,14,0,927.0,83.0,4.4,27.0,714.0,199.91,112.51
2018,9,23,14,15,884.5,90.0,4.4,26.7,668.0,143.56,77.07
2018,9,23,14,30,842.0,97.0,4.4,26.4,622.0,81.99,52.66
2018,9,23,14,45,861.0,86.5,4.4,26.1,593.0,76.11,58.32
2018,9,23,15,0,880.0,76.0,4.4,25.8,564.0,69.75,53.24
2018,9,23,15,15,861.0,73.0,4.4,25.8,518.0,67.42,51.45
2018,9,23,15,30,842.0,70.0,4.4,25.8,472.0,64.98,49.56
2018,9,23,15,45,817.0,67.0,4.25,24.95,423.0,55.68,41.99
2018,9,23,16,0,792.0,64.0,4.1,24.1,374.0,53.79,40.67
2018,9,23,16,15,755.5,60.0,3.95,23.35,322.5,50.98,38.48
2018,9,23,16,30,719.0,56.0,3.8,22.6,271.0,48.15,36.2
2018,9,23,16,45,661.0,51.0,3.65,21.85,219.0,44.31,32.91
2018,9,23,17,0,603.0,46.0,3.5,21.1,167.0,40.51,29.48
2018,9,23,17,15,504.5,39.0,3.3,20.0,120.0,31.88,21.7
2018,9,23,17,30,406.0,32.0,3.1,18.9,73.0,26.65,16.09
2018,9,23,17,45,246.5,21.0,2.9,17.85,41.5,17.72,0.0
2018,9,23,18,0,87.0,10.0,2.7,16.8,10.0,8.54,0.0
2018,9,23,18,15,43.5,5.0,2.7,16.25,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,45,43.5,5.0,0.95,10.95,5.0,0.0,0.0
2018,9,24,6,0,87.0,10.0,0.9,11.2,10.0,70.28,0.0
2018,9,24,6,15,249.5,21.0,0.95,11.95,41.5,240.07,0.0
2018,9,24,6,30,412.0,32.0,1.0,12.7,73.0,408.95,315.04
2018,9,24,6,45,513.5,39.0,1.05,13.4,121.0,509.35,408.75
2018,9,24,7,0,615.0,46.0,1.1,14.1,169.0,605.42,486.2
2018,9,24,7,15,674.5,51.5,1.05,14.9,222.0,675.99,538.73
2018,9,24,7,30,734.0,57.0,1.0,15.7,275.0,745.96,587.21
2018,9,24,7,45,773.0,60.0,0.95,16.45,327.5,793.39,616.97
2018,9,24,8,0,812.0,63.0,0.9,17.2,380.0,838.63,643.74
2018,9,24,8,15,838.5,66.5,0.95,18.4,430.5,870.67,660.96
2018,9,24,8,30,865.0,70.0,1.0,19.6,481.0,889.95,669.3
2018,9,24,8,45,882.0,72.0,1.05,20.85,526.0,904.95,674.65
2018,9,24,9,0,899.0,74.0,1.1,22.1,571.0,916.46,677.71
2018,9,24,9,15,911.5,76.0,1.1,23.25,611.5,920.22,675.27
2018,9,24,9,30,924.0,78.0,1.1,24.4,652.0,920.18,670.62
2018,9,24,9,45,933.0,80.0,1.1,25.6,686.5,913.18,661.62
2018,9,24,10,0,942.0,82.0,1.1,26.8,721.0,902.31,650.47
2018,9,24,10,15,949.0,83.5,1.0,27.45,749.0,885.33,635.54
2018,9,24,10,30,956.0,85.0,0.9,28.1,777.0,864.57,618.5
2018,9,24,10,45,961.5,85.5,0.85,28.75,797.0,837.89,598.75
2018,9,24,11,0,967.0,86.0,0.8,29.4,817.0,807.67,576.99
2018,9,24,11,15,970.0,86.5,0.75,29.75,829.5,772.27,552.6
2018,9,24,11,30,973.0,87.0,0.7,30.1,842.0,733.73,524.32
2018,9,24,11,45,974.0,87.0,0.7,30.5,846.0,690.49,493.04
2018,9,24,12,0,975.0,87.0,0.7,30.9,850.0,644.63,459.29
2018,9,24,12,15,973.0,87.5,0.75,31.1,845.5,595.18,423.03
2018,9,24,12,30,971.0,88.0,0.8,31.3,841.0,543.74,384.13
2018,9,24,12,45,967.5,88.0,0.9,31.5,828.5,489.5,342.2
2018,9,24,13,0,964.0,88.0,1.0,31.7,816.0,433.9,297.72
2018,9,24,13,15,959.0,87.0,1.15,31.7,795.5,375.94,250.58
2018,9,24,13,30,954.0,86.0,1.3,31.7,775.0,317.3,202.01
2018,9,24,13,45,946.5,84.5,1.45,31.7,746.5,257.34,153.05
2018,9,24,14,0,939.0,83.0,1.6,31.7,718.0,197.46,107.4
2018,9,24,14,15,928.5,81.5,1.7,31.55,683.0,137.64,70.2
2018,9,24,14,30,918.0,80.0,1.8,31.4,648.0,78.71,58.87
2018,9,24,14,45,903.5,78.5,1.95,31.25,607.0,71.73,53.45
2018,9,24,15,0,889.0,77.0,2.1,31.1,566.0,70.56,52.69
2018,9,24,15,15,869.5,74.5,2.1,31.1,519.5,68.55,51.2
2018,9,24,15,30,850.0,72.0,2.1,31.1,473.0,59.17,43.62
2018,9,24,15,45,822.5,69.0,2.25,30.3,423.0,57.32,42.4
2018,9,24,16,0,795.0,66.0,2.4,29.5,373.0,55.45,41.12
2018,9,24,16,15,755.5,62.0,2.2,28.4,320.5,52.67,39.07
2018,9,24,16,30,716.0,58.0,2.0,27.3,268.0,49.88,36.92
2018,9,24,16,45,654.5,52.5,1.85,26.2,215.5,45.66,33.42
2018,9,24,17,0,593.0,47.0,1.7,25.1,163.0,38.07,26.85
2018,9,24,17,15,490.5,39.0,1.85,23.85,115.5,31.93,21.3
2018,9,24,17,30,388.0,31.0,2.0,22.6,68.0,25.85,14.81
2018,9,24,17,45,224.0,19.0,2.2,21.4,37.5,15.97,0.0
2018,9,24,18,0,60.0,7.0,2.4,20.2,7.0,5.97,0.0
2018,9,24,18,15,30.0,3.5,2.7,19.5,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,25,5,45,31.0,3.5,1.55,10.7,3.5,0.0,0.0
2018,9,25,6,0,62.0,7.0,1.5,10.8,7.0,49.87,0.0
2018,9,25,6,15,225.0,18.5,1.6,11.5,37.5,218.37,0.0
2018,9,25,6,30,388.0,30.0,1.7,12.2,68.0,387.52,298.92
2018,9,25,6,45,488.5,38.0,1.8,12.85,115.0,486.8,395.44
2018,9,25,7,0,589.0,46.0,1.9,13.5,162.0,590.46,481.06
2018,9,25,7,15,649.0,51.0,1.75,14.35,213.5,651.89,527.88
2018,9,25,7,30,709.0,56.0,1.6,15.2,265.0,720.94,576.79
2018,9,25,7,45,748.5,60.0,1.4,16.05,317.0,769.57,607.07
2018,9,25,8,0,788.0,64.0,1.2,16.9,369.0,816.16,633.76
2018,9,25,8,15,815.0,67.0,1.15,17.85,418.5,847.63,650.21
2018,9,25,8,30,842.0,70.0,1.1,18.8,468.0,866.48,657.63
2018,9,25,8,45,861.0,73.0,1.1,19.75,514.0,884.44,665.13
2018,9,25,9,0,880.0,76.0,1.1,20.7,560.0,898.91,670.24
2018,9,25,9,15,894.0,78.0,1.1,21.65,600.5,903.97,669.21
2018,9,25,9,30,908.0,80.0,1.1,22.6,641.0,905.27,666.0
2018,9,25,9,45,917.5,82.0,1.15,23.5,675.0,898.77,658.85
2018,9,25,10,0,927.0,84.0,1.2,24.4,709.0,888.44,649.48
2018,9,25,10,15,934.5,85.0,1.3,25.2,736.5,871.5,636.95
2018,9,25,10,30,942.0,86.0,1.4,26.0,764.0,850.85,622.1
2018,9,25,10,45,946.5,87.0,1.5,26.75,784.0,824.21,603.48
2018,9,25,11,0,951.0,88.0,1.6,27.5,804.0,794.13,582.58
2018,9,25,11,15,954.0,89.0,1.6,28.2,816.5,759.65,557.47
2018,9,25,11,30,957.0,90.0,1.6,28.9,829.0,722.06,528.65
2018,9,25,11,45,958.0,89.5,1.65,29.6,832.5,678.91,495.98
2018,9,25,12,0,959.0,89.0,1.7,30.3,836.0,633.21,460.83
2018,9,25,12,15,957.0,89.5,1.8,30.65,831.5,584.41,423.48
2018,9,25,12,30,955.0,90.0,1.9,31.0,827.0,533.68,383.54
2018,9,25,12,45,951.0,90.5,2.0,31.35,814.5,480.38,340.49
2018,9,25,13,0,947.0,91.0,2.1,31.7,802.0,425.79,295.23
2018,9,25,13,15,942.0,90.0,2.2,31.7,781.5,368.68,247.51
2018,9,25,13,30,937.0,89.0,2.3,31.7,761.0,310.92,198.8
2018,9,25,13,45,929.5,87.5,2.4,31.75,733.0,251.88,150.1
2018,9,25,14,0,922.0,86.0,2.5,31.8,705.0,192.94,105.18
2018,9,25,14,15,911.0,85.0,2.65,31.6,670.5,134.37,69.54
2018,9,25,14,30,900.0,84.0,2.8,31.4,636.0,76.73,57.35
2018,9,25,14,45,886.0,81.5,2.9,31.2,595.0,73.39,54.87
2018,9,25,15,0,872.0,79.0,3.0,31.0,554.0,71.6,53.61
2018,9,25,15,15,852.0,76.0,3.0,31.0,508.0,61.4,45.37
2018,9,25,15,30,832.0,73.0,3.0,31.0,462.0,59.73,44.15
2018,9,25,15,45,803.5,70.5,3.25,30.05,412.5,58.3,43.28
2018,9,25,16,0,775.0,68.0,3.5,29.1,363.0,56.88,42.41
2018,9,25,16,15,734.0,63.0,3.55,28.0,310.5,53.36,39.73
2018,9,25,16,30,693.0,58.0,3.6,26.9,258.0,49.79,36.9
2018,9,25,16,45,630.5,52.5,3.65,25.85,206.5,41.89,30.23
2018,9,25,17,0,568.0,47.0,3.7,24.8,155.0,38.04,26.81
2018,9,25,17,15,463.5,39.0,3.75,23.45,109.0,31.95,21.25
2018,9,25,17,30,359.0,31.0,3.8,22.1,63.0,25.93,14.43
2018,9,25,17,45,205.5,19.0,3.85,20.8,34.5,16.22,0.0
2018,9,25,18,0,52.0,7.0,3.9,19.5,6.0,0.0,0.0
2018,9,25,18,15,26.0,3.5,3.8,18.8,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,26,5,45,27.0,3.0,1.7,11.35,3.0,0.0,0.0
2018,9,26,6,0,54.0,6.0,1.8,11.5,6.0,5.12,0.0
2018,9,26,6,15,205.5,18.0,2.0,12.15,35.0,201.33,0.0
2018,9,26,6,30,357.0,30.0,2.2,12.8,64.0,362.69,277.43
2018,9,26,6,45,457.5,39.0,2.4,13.5,110.0,462.25,376.75
2018,9,26,7,0,558.0,48.0,2.6,14.2,156.0,566.31,464.03
2018,9,26,7,15,522.0,63.0,2.45,15.0,188.0,565.6,464.49
2018,9,26,7,30,486.0,78.0,2.3,15.8,220.0,560.87,460.03
2018,9,26,7,45,422.5,105.5,2.15,16.6,245.5,536.72,439.24
2018,9,26,8,0,359.0,133.0,2.0,17.4,271.0,515.36,418.4
2018,9,26,8,15,565.0,110.0,1.9,18.35,359.5,679.85,540.79
2018,9,26,8,30,771.0,87.0,1.8,19.3,448.0,830.85,642.64
2018,9,26,8,45,814.5,84.0,1.7,20.25,499.0,863.22,658.07
2018,9,26,9,0,858.0,81.0,1.6,21.2,550.0,882.45,665.37
2018,9,26,9,15,863.5,86.5,1.5,22.15,587.5,884.0,660.82
2018,9,26,9,30,869.0,92.0,1.4,23.1,625.0,881.82,654.12
2018,9,26,9,45,850.5,104.5,1.3,24.05,650.0,871.91,642.53
2018,9,26,10,0,832.0,117.0,1.2,25.0,675.0,849.42,623.04
2018,9,26,10,15,788.0,140.0,1.15,25.95,685.0,813.43,595.78
2018,9,26,10,30,744.0,163.0,1.1,26.9,695.0,780.01,570.21
2018,9,26,10,45,719.0,179.5,1.05,27.8,705.0,748.52,545.12
2018,9,26,11,0,694.0,196.0,1.0,28.7,715.0,715.0,518.75
2018,9,26,11,15,682.5,205.5,1.05,29.5,722.5,683.03,494.9
2018,9,26,11,30,671.0,215.0,1.1,30.3,730.0,649.26,469.55
2018,9,26,11,45,737.0,186.5,1.1,31.1,755.0,628.98,453.42
2018,9,26,12,0,803.0,158.0,1.1,31.9,780.0,601.81,431.72
2018,9,26,12,15,844.5,139.0,1.15,32.5,789.5,563.86,402.32
2018,9,26,12,30,886.0,120.0,1.2,33.1,799.0,521.32,368.57
2018,9,26,12,45,866.0,126.0,1.2,33.65,781.0,466.67,325.36
2018,9,26,13,0,846.0,132.0,1.2,34.2,763.0,413.08,282.13
2018,9,26,13,15,812.0,140.0,1.2,34.35,732.5,357.39,237.59
2018,9,26,13,30,778.0,148.0,1.2,34.5,702.0,304.29,195.03
2018,9,26,13,45,787.5,136.5,1.2,34.6,679.0,248.35,150.05
2018,9,26,14,0,797.0,125.0,1.2,34.7,656.0,191.11,107.22
2018,9,26,14,15,783.0,121.5,1.25,34.55,621.0,136.54,75.13
2018,9,26,14,30,769.0,118.0,1.3,34.4,586.0,85.81,63.79
2018,9,26,14,45,787.5,106.5,1.35,34.25,558.0,79.69,59.16
2018,9,26,15,0,806.0,95.0,1.4,34.1,530.0,73.26,54.18
2018,9,26,15,15,788.0,91.0,1.4,34.1,486.5,71.36,52.82
2018,9,26,15,30,770.0,87.0,1.4,34.1,443.0,69.4,51.4
2018,9,26,15,45,735.5,83.0,1.65,33.2,392.5,61.55,45.34
2018,9,26,16,0,701.0,79.0,1.9,32.3,342.0,59.5,43.98
2018,9,26,16,15,658.5,73.5,1.95,31.0,292.0,56.25,41.61
2018,9,26,16,30,616.0,68.0,2.0,29.7,242.0,52.97,39.11
2018,9,26,16,45,548.0,60.5,2.1,28.4,192.0,47.86,34.9
2018,9,26,17,0,480.0,53.0,2.2,27.1,142.0,42.74,30.43
2018,9,26,17,15,374.0,42.0,2.65,25.85,98.0,34.36,22.93
2018,9,26,17,30,268.0,31.0,3.1,24.6,54.0,25.88,13.55
2018,9,26,17,45,149.0,18.0,3.6,23.3,29.0,15.36,0.0
2018,9,26,18,0,30.0,5.0,4.1,22.0,4.0,0.0,0.0
2018,9,26,18,15,15.0,2.5,4.1,21.05,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.1,20.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.1,19.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.1,18.2,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,3.95,17.75,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,27,5,45,20.0,2.5,2.25,11.85,2.5,0.0,0.0
2018,9,27,6,0,40.0,5.0,2.3,11.9,5.0,4.27,0.0
2018,9,27,6,15,149.5,19.0,2.45,12.4,31.0,126.03,0.0
2018,9,27,6,30,259.0,33.0,2.6,12.9,57.0,291.15,220.53
2018,9,27,6,45,382.0,42.0,2.75,13.4,102.5,404.44,331.79
2018,9,27,7,0,505.0,51.0,2.9,13.9,148.0,525.23,433.43
2018,9,27,7,15,569.0,58.5,2.8,14.6,198.0,598.07,491.76
2018,9,27,7,30,633.0,66.0,2.7,15.3,248.0,671.19,546.91
2018,9,27,7,45,663.0,72.5,2.6,16.05,295.5,712.64,575.29
2018,9,27,8,0,693.0,79.0,2.5,16.8,343.0,752.14,600.85
2018,9,27,8,15,728.0,83.5,2.45,17.6,393.0,791.07,625.08
2018,9,27,8,30,763.0,88.0,2.4,18.4,443.0,822.35,643.03
2018,9,27,8,45,790.5,90.0,2.3,19.25,489.5,846.26,654.84
2018,9,27,9,0,818.0,92.0,2.2,20.1,536.0,866.67,663.99
2018,9,27,9,15,832.0,95.0,2.2,20.95,575.0,872.54,663.95
2018,9,27,9,30,846.0,98.0,2.2,21.8,614.0,874.68,661.64
2018,9,27,9,45,805.0,118.0,2.15,22.6,631.0,844.56,637.27
2018,9,27,10,0,764.0,138.0,2.1,23.4,648.0,815.95,614.5
2018,9,27,10,15,698.0,170.0,2.15,24.1,650.0,772.46,582.3
2018,9,27,10,30,632.0,202.0,2.2,24.8,652.0,726.62,546.89
2018,9,27,10,45,666.5,196.0,2.25,25.45,682.0,721.37,541.62
2018,9,27,11,0,701.0,190.0,2.3,26.1,712.0,711.59,532.7
2018,9,27,11,15,646.5,217.0,2.35,26.55,704.0,665.45,497.42
2018,9,27,11,30,592.0,244.0,2.4,27.0,696.0,616.97,460.62
2018,9,27,11,45,578.0,252.0,2.45,27.45,695.0,582.27,433.73
2018,9,27,12,0,564.0,260.0,2.5,27.9,694.0,546.79,405.83
2018,9,27,12,15,652.0,220.5,2.55,28.1,719.5,526.99,389.41
2018,9,27,12,30,740.0,181.0,2.6,28.3,745.0,496.44,363.72
2018,9,27,12,45,817.5,142.5,2.65,28.5,756.5,456.04,329.2
2018,9,27,13,0,895.0,104.0,2.7,28.7,768.0,408.79,287.68
2018,9,27,13,15,886.5,104.0,2.8,28.6,746.5,353.91,241.04
2018,9,27,13,30,878.0,104.0,2.9,28.5,725.0,298.8,194.0
2018,9,27,13,45,841.0,111.5,3.0,28.4,688.0,236.82,144.15
2018,9,27,14,0,804.0,119.0,3.1,28.3,651.0,184.19,105.51
2018,9,27,14,15,755.0,126.0,3.25,27.95,605.0,126.71,71.9
2018,9,27,14,30,706.0,133.0,3.4,27.6,559.0,86.52,66.45
2018,9,27,14,45,736.5,114.5,3.55,27.2,532.5,77.09,58.95
2018,9,27,15,0,767.0,96.0,3.7,26.8,506.0,73.53,56.25
2018,9,27,15,15,674.5,108.0,3.7,26.8,446.0,75.21,57.84
2018,9,27,15,30,582.0,120.0,3.7,26.8,386.0,84.46,65.78
2018,9,27,15,45,584.5,105.0,4.1,25.35,346.5,75.76,59.02
2018,9,27,16,0,587.0,90.0,4.5,23.9,307.0,66.58,51.7
2018,9,27,16,15,606.5,76.0,4.65,22.8,271.5,57.81,44.49
2018,9,27,16,30,626.0,62.0,4.8,21.7,236.0,48.5,36.62
2018,9,27,16,45,546.5,56.0,4.95,20.6,185.0,44.34,33.03
2018,9,27,17,0,467.0,50.0,5.1,19.5,134.0,40.28,29.29
2018,9,27,17,15,371.0,39.5,5.1,18.55,92.5,32.32,21.86
2018,9,27,17,30,275.0,29.0,5.1,17.6,51.0,24.23,11.93
2018,9,27,17,45,147.0,15.5,5.1,16.65,26.5,13.23,0.0
2018,9,27,18,0,19.0,2.0,5.1,15.7,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,4.95,15.4,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,28,5,45,7.5,1.5,2.65,12.15,1.5,0.0,0.0
2018,9,28,6,0,15.0,3.0,2.7,12.2,3.0,0.0,0.0
2018,9,28,6,15,58.5,15.5,2.9,12.6,20.0,56.07,0.0
2018,9,28,6,30,102.0,28.0,3.1,13.0,37.0,140.83,103.22
2018,9,28,6,45,110.0,37.5,3.3,13.35,53.0,154.97,126.53
2018,9,28,7,0,118.0,47.0,3.5,13.7,69.0,171.93,143.49
2018,9,28,7,15,59.0,53.5,3.55,14.05,64.5,113.62,93.53
2018,9,28,7,30,0.0,60.0,3.6,14.4,60.0,49.91,37.15
2018,9,28,7,45,0.0,59.5,3.6,14.8,59.5,49.27,36.57
2018,9,28,8,0,0.0,59.0,3.6,15.2,59.0,48.86,36.08
2018,9,28,8,15,5.0,97.0,3.6,15.65,99.5,87.52,68.73
2018,9,28,8,30,10.0,135.0,3.6,16.1,140.0,128.66,102.8
2018,9,28,8,45,48.0,179.5,3.55,16.55,205.0,221.82,179.94
2018,9,28,9,0,86.0,224.0,3.5,17.0,270.0,302.21,244.44
2018,9,28,9,15,132.0,249.5,3.55,17.6,326.5,383.49,308.04
2018,9,28,9,30,178.0,275.0,3.6,18.2,383.0,444.06,354.13
2018,9,28,9,45,301.5,259.5,3.65,18.75,454.5,540.58,428.81
2018,9,28,10,0,425.0,244.0,3.7,19.3,526.0,631.57,496.75
2018,9,28,10,15,658.0,170.0,3.8,19.75,626.5,737.1,576.63
2018,9,28,10,30,891.0,96.0,3.9,20.2,727.0,810.37,628.15
2018,9,28,10,45,897.0,96.5,4.0,20.65,746.5,785.35,608.41
2018,9,28,11,0,903.0,97.0,4.1,21.1,766.0,756.99,587.01
2018,9,28,11,15,906.0,98.0,4.2,21.3,777.5,723.8,561.22
2018,9,28,11,30,909.0,99.0,4.3,21.5,789.0,687.65,532.44
2018,9,28,11,45,910.0,99.0,4.4,21.7,792.5,646.58,499.54
2018,9,28,12,0,911.0,99.0,4.5,21.9,796.0,603.07,464.11
2018,9,28,12,15,908.5,99.5,4.6,21.95,791.5,555.93,425.25
2018,9,28,12,30,906.0,100.0,4.7,22.0,787.0,507.03,383.92
2018,9,28,12,45,901.5,100.0,4.75,22.0,774.0,455.35,339.32
2018,9,28,13,0,897.0,100.0,4.8,22.0,761.0,402.56,292.76
2018,9,28,13,15,891.0,99.5,4.85,21.85,741.0,348.06,244.28
2018,9,28,13,30,885.0,99.0,4.9,21.7,721.0,293.07,195.37
2018,9,28,13,45,877.0,97.5,4.95,21.6,693.5,236.74,147.05
2018,9,28,14,0,869.0,96.0,5.0,21.5,666.0,180.62,103.57
2018,9,28,14,15,858.0,93.5,5.1,21.15,632.0,124.08,70.24
2018,9,28,14,30,847.0,91.0,5.2,20.8,598.0,69.33,53.79
2018,9,28,14,45,831.5,88.5,5.25,20.5,558.0,68.35,53.19
2018,9,28,15,0,816.0,86.0,5.3,20.2,518.0,67.37,52.57
2018,9,28,15,15,793.5,83.0,5.3,20.2,473.0,65.91,51.48
2018,9,28,15,30,771.0,80.0,5.3,20.2,428.0,64.43,50.37
2018,9,28,15,45,743.0,75.5,5.3,19.15,380.0,61.72,48.39
2018,9,28,16,0,715.0,71.0,5.3,18.1,332.0,58.95,46.3
2018,9,28,16,15,674.5,65.5,5.2,17.45,282.5,50.65,39.19
2018,9,28,16,30,634.0,60.0,5.1,16.8,233.0,47.13,36.17
2018,9,28,16,45,569.0,53.0,5.05,16.2,183.5,42.2,31.74
2018,9,28,17,0,504.0,46.0,5.0,15.6,134.0,37.24,27.07
2018,9,28,17,15,394.5,37.0,4.75,15.05,91.5,30.36,20.42
2018,9,28,17,30,285.0,28.0,4.5,14.5,49.0,23.51,10.4
2018,9,28,17,45,152.5,15.5,4.3,13.95,25.5,13.23,0.0
2018,9,28,18,0,20.0,3.0,4.1,13.4,2.0,0.0,0.0
2018,9,28,18,15,10.0,1.5,3.9,13.2,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,29,5,45,22.5,3.0,1.4,11.25,2.5,0.0,0.0
2018,9,29,6,0,45.0,6.0,1.4,11.4,5.0,0.0,0.0
2018,9,29,6,15,140.5,17.0,1.7,12.25,26.5,117.08,0.0
2018,9,29,6,30,236.0,28.0,2.0,13.1,48.0,264.56,192.52
2018,9,29,6,45,187.0,45.0,2.3,13.9,68.0,250.32,204.18
2018,9,29,7,0,138.0,62.0,2.6,14.7,88.0,214.52,177.79
2018,9,29,7,15,223.0,66.0,2.6,15.3,122.5,307.08,257.33
2018,9,29,7,30,308.0,70.0,2.6,15.9,157.0,384.19,321.75
2018,9,29,7,45,185.0,94.0,2.6,16.45,149.0,288.79,240.64
2018,9,29,8,0,62.0,118.0,2.6,17.0,141.0,174.46,142.61
2018,9,29,8,15,118.0,151.0,2.5,17.5,202.5,278.32,228.2
2018,9,29,8,30,174.0,184.0,2.4,18.0,264.0,364.27,296.09
2018,9,29,8,45,257.5,196.0,2.25,18.55,327.5,465.98,374.34
2018,9,29,9,0,341.0,208.0,2.1,19.1,391.0,547.03,434.09
2018,9,29,9,15,413.0,199.0,2.1,19.5,436.5,610.86,479.98
2018,9,29,9,30,485.0,190.0,2.1,19.9,482.0,652.97,509.52
2018,9,29,9,45,595.5,171.5,2.1,20.35,550.0,722.24,558.37
2018,9,29,10,0,706.0,153.0,2.1,20.8,618.0,777.89,595.7
2018,9,29,10,15,698.0,165.0,2.2,21.15,640.5,761.74,582.45
2018,9,29,10,30,690.0,177.0,2.3,21.5,663.0,742.65,567.22
2018,9,29,10,45,728.0,166.5,2.45,21.9,691.5,733.66,560.18
2018,9,29,11,0,766.0,156.0,2.6,22.3,720.0,719.94,549.42
2018,9,29,11,15,693.5,188.0,2.65,22.5,704.5,665.91,507.94
2018,9,29,11,30,621.0,220.0,2.7,22.7,689.0,612.64,466.98
2018,9,29,11,45,474.0,276.5,2.8,22.95,635.5,535.22,407.57
2018,9,29,12,0,327.0,333.0,2.9,23.2,582.0,465.46,353.76
2018,9,29,12,15,294.0,336.5,3.0,23.25,559.5,427.35,324.37
2018,9,29,12,30,261.0,340.0,3.1,23.3,537.0,391.59,296.45
2018,9,29,12,45,419.0,281.0,3.2,23.35,590.5,389.35,291.51
2018,9,29,13,0,577.0,222.0,3.3,23.4,644.0,371.88,272.3
2018,9,29,13,15,696.0,172.5,3.4,23.4,668.0,331.62,234.15
2018,9,29,13,30,815.0,123.0,3.5,23.4,692.0,284.16,188.61
2018,9,29,13,45,743.5,142.5,3.6,23.4,646.0,227.72,143.94
2018,9,29,14,0,672.0,162.0,3.7,23.4,600.0,183.37,113.2
2018,9,29,14,15,762.5,124.5,3.8,23.25,596.5,119.34,69.81
2018,9,29,14,30,853.0,87.0,3.9,23.1,593.0,76.27,59.14
2018,9,29,14,45,837.5,84.5,3.95,22.9,553.0,65.86,50.57
2018,9,29,15,0,822.0,82.0,4.0,22.7,513.0,64.78,49.85
2018,9,29,15,15,800.0,79.0,4.0,22.7,468.0,63.23,48.68
2018,9,29,15,30,778.0,76.0,4.0,22.7,423.0,61.66,47.49
2018,9,29,15,45,627.5,90.5,4.1,22.05,350.0,66.1,51.59
2018,9,29,16,0,477.0,105.0,4.2,21.4,277.0,75.49,59.97
2018,9,29,16,15,513.0,85.0,4.1,20.85,244.5,64.35,50.54
2018,9,29,16,30,549.0,65.0,4.0,20.3,212.0,50.52,38.58
2018,9,29,16,45,491.5,56.0,3.9,19.75,166.5,44.28,33.04
2018,9,29,17,0,434.0,47.0,3.8,19.2,121.0,37.88,27.15
2018,9,29,17,15,320.0,36.5,3.6,18.55,80.5,29.81,19.5
2018,9,29,17,30,206.0,26.0,3.4,17.9,40.0,20.27,6.52
2018,9,29,17,45,111.5,14.5,3.15,17.3,21.0,12.38,0.0
2018,9,29,18,0,17.0,3.0,2.9,16.7,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.7,16.3,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
