Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,22,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,10,6,15,67.5,10.5,0.9,11.35,14.0,56.45,0.0
2018,10,10,6,30,135.0,21.0,1.0,11.8,28.0,155.79,0.0
2018,10,10,6,45,267.5,34.0,1.15,12.2,67.5,293.3,229.44
2018,10,10,7,0,400.0,47.0,1.3,12.6,107.0,417.56,341.31
2018,10,10,7,15,489.0,54.0,1.25,13.0,155.0,505.44,413.93
2018,10,10,7,30,578.0,61.0,1.2,13.4,203.0,593.96,482.92
2018,10,10,7,45,629.0,66.5,1.15,13.8,252.0,648.93,523.12
2018,10,10,8,0,680.0,72.0,1.1,14.2,301.0,702.46,560.32
2018,10,10,8,15,716.5,75.5,1.0,14.75,348.0,738.92,582.61
2018,10,10,8,30,753.0,79.0,0.9,15.3,395.0,768.25,598.95
2018,10,10,8,45,780.0,80.5,0.8,15.8,438.5,789.15,608.92
2018,10,10,9,0,807.0,82.0,0.7,16.3,482.0,806.59,616.24
2018,10,10,9,15,828.0,83.5,0.75,16.95,521.5,815.31,619.7
2018,10,10,9,30,849.0,85.0,0.8,17.6,561.0,820.27,620.81
2018,10,10,9,45,867.0,84.0,0.85,18.25,594.5,808.51,610.79
2018,10,10,10,0,885.0,83.0,0.9,18.9,628.0,800.99,604.0
2018,10,10,10,15,893.0,85.0,0.9,19.45,654.0,785.2,591.2
2018,10,10,10,30,901.0,87.0,0.9,20.0,680.0,765.8,576.23
2018,10,10,10,45,906.0,87.5,0.95,20.55,698.0,739.16,557.16
2018,10,10,11,0,911.0,88.0,1.0,21.1,716.0,709.28,534.32
2018,10,10,11,15,913.0,88.5,1.05,21.5,726.0,674.32,507.72
2018,10,10,11,30,915.0,89.0,1.1,21.9,736.0,636.53,478.56
2018,10,10,11,45,915.5,89.5,1.1,22.25,738.5,595.24,445.85
2018,10,10,12,0,916.0,90.0,1.1,22.6,741.0,551.55,410.61
2018,10,10,12,15,913.5,90.0,1.2,22.75,735.0,503.84,372.37
2018,10,10,12,30,911.0,90.0,1.3,22.9,729.0,454.42,331.51
2018,10,10,12,45,905.5,89.5,1.4,23.05,714.5,402.02,287.16
2018,10,10,13,0,900.0,89.0,1.5,23.2,700.0,348.66,241.03
2018,10,10,13,15,893.0,88.0,1.65,23.2,679.0,293.83,193.61
2018,10,10,13,30,886.0,87.0,1.8,23.2,658.0,238.67,146.89
2018,10,10,13,45,876.0,85.5,1.95,23.15,629.5,182.66,103.4
2018,10,10,14,0,866.0,84.0,2.1,23.1,601.0,127.11,69.09
2018,10,10,14,15,852.0,83.0,2.25,22.9,566.5,73.83,57.2
2018,10,10,14,30,838.0,82.0,2.4,22.7,532.0,64.72,49.72
2018,10,10,14,45,818.0,79.0,2.6,22.5,491.0,63.09,48.52
2018,10,10,15,0,798.0,76.0,2.8,22.3,450.0,61.44,47.3
2018,10,10,15,15,772.0,73.0,2.8,22.3,405.5,59.69,45.94
2018,10,10,15,30,746.0,70.0,2.8,22.3,361.0,57.94,44.57
2018,10,10,15,45,706.0,66.5,3.1,21.45,313.0,55.67,42.86
2018,10,10,16,0,666.0,63.0,3.4,20.6,265.0,49.05,37.29
2018,10,10,16,15,606.0,58.0,3.5,19.85,216.5,45.69,34.42
2018,10,10,16,30,546.0,53.0,3.6,19.1,168.0,42.39,31.44
2018,10,10,16,45,452.0,45.0,3.7,18.35,123.0,36.48,25.96
2018,10,10,17,0,358.0,37.0,3.8,17.6,78.0,30.61,20.04
2018,10,10,17,15,217.5,24.0,3.9,16.9,45.0,20.04,3.98
2018,10,10,17,30,77.0,11.0,4.0,16.2,12.0,9.39,0.0
2018,10,10,17,45,38.5,5.5,4.15,15.45,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,11,6,15,62.5,11.0,1.1,11.05,14.0,53.21,0.0
2018,10,11,6,30,125.0,22.0,1.3,11.6,28.0,148.93,0.0
2018,10,11,6,45,236.5,36.0,1.45,12.15,64.5,273.71,212.18
2018,10,11,7,0,348.0,50.0,1.6,12.7,101.0,378.79,311.02
2018,10,11,7,15,381.0,61.0,1.6,13.15,136.5,421.64,349.5
2018,10,11,7,30,414.0,72.0,1.6,13.6,172.0,465.17,385.88
2018,10,11,7,45,246.0,98.0,1.65,14.05,161.0,341.97,285.24
2018,10,11,8,0,78.0,124.0,1.7,14.5,150.0,198.35,163.74
2018,10,11,8,15,178.5,137.5,1.55,15.1,208.5,311.28,258.15
2018,10,11,8,30,279.0,151.0,1.4,15.7,267.0,426.16,348.53
2018,10,11,8,45,503.0,128.0,1.25,16.25,364.5,602.93,483.35
2018,10,11,9,0,727.0,105.0,1.1,16.8,462.0,768.01,596.83
2018,10,11,9,15,755.5,105.0,0.95,17.5,501.5,780.92,598.68
2018,10,11,9,30,784.0,105.0,0.8,18.2,541.0,786.36,597.08
2018,10,11,9,45,809.5,102.0,0.6,18.85,575.5,786.72,591.34
2018,10,11,10,0,835.0,99.0,0.4,19.5,610.0,783.0,582.9
2018,10,11,10,15,845.0,100.5,0.5,19.95,636.0,768.23,572.85
2018,10,11,10,30,855.0,102.0,0.6,20.4,662.0,749.87,560.58
2018,10,11,10,45,862.0,103.0,0.7,20.9,680.5,720.1,539.77
2018,10,11,11,0,869.0,104.0,0.8,21.4,699.0,693.06,519.82
2018,10,11,11,15,874.0,104.0,0.9,21.75,710.0,660.61,495.82
2018,10,11,11,30,879.0,104.0,1.0,22.1,721.0,625.26,469.08
2018,10,11,11,45,882.0,103.0,1.1,22.4,724.0,585.12,438.19
2018,10,11,12,0,885.0,102.0,1.2,22.7,727.0,542.55,404.49
2018,10,11,12,15,886.0,101.0,1.3,22.9,722.5,496.77,367.43
2018,10,11,12,30,887.0,100.0,1.4,23.1,718.0,449.06,327.64
2018,10,11,12,45,885.5,98.0,1.45,23.3,705.0,397.91,283.95
2018,10,11,13,0,884.0,96.0,1.5,23.5,692.0,345.5,238.37
2018,10,11,13,15,878.5,94.0,1.6,23.55,671.0,291.04,191.29
2018,10,11,13,30,873.0,92.0,1.7,23.6,650.0,236.16,145.0
2018,10,11,13,45,865.0,90.0,1.8,23.65,622.5,180.73,102.37
2018,10,11,14,0,857.0,88.0,1.9,23.7,595.0,125.58,69.13
2018,10,11,14,15,844.0,86.0,2.0,23.65,560.5,66.91,51.21
2018,10,11,14,30,831.0,84.0,2.1,23.6,526.0,66.12,50.75
2018,10,11,14,45,812.5,80.5,2.15,23.55,485.5,64.19,49.26
2018,10,11,15,0,794.0,77.0,2.2,23.5,445.0,62.23,47.75
2018,10,11,15,15,767.5,74.0,2.2,23.5,400.5,60.5,46.42
2018,10,11,15,30,741.0,71.0,2.2,23.5,356.0,58.78,45.07
2018,10,11,15,45,701.5,67.0,2.2,23.0,308.0,56.14,42.99
2018,10,11,16,0,662.0,63.0,2.2,22.5,260.0,49.12,37.05
2018,10,11,16,15,601.5,57.5,1.95,21.7,211.5,45.38,33.87
2018,10,11,16,30,541.0,52.0,1.7,20.9,163.0,41.67,30.55
2018,10,11,16,45,445.5,43.5,1.45,20.05,118.0,35.3,24.72
2018,10,11,17,0,350.0,35.0,1.2,19.2,73.0,28.95,18.35
2018,10,11,17,15,212.0,22.5,1.35,18.55,42.0,18.8,0.46
2018,10,11,17,30,74.0,10.0,1.5,17.9,11.0,8.54,0.0
2018,10,11,17,45,37.0,5.0,1.65,17.2,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,6,15,85.5,9.5,1.05,11.95,13.5,67.83,0.0
2018,10,12,6,30,171.0,19.0,1.1,12.5,27.0,174.49,0.0
2018,10,12,6,45,306.5,30.0,1.15,13.0,65.5,317.4,242.01
2018,10,12,7,0,442.0,41.0,1.2,13.5,104.0,441.18,356.74
2018,10,12,7,15,521.5,48.5,1.35,14.2,151.5,521.23,423.89
2018,10,12,7,30,601.0,56.0,1.5,14.9,199.0,602.22,488.1
2018,10,12,7,45,652.0,60.5,1.6,15.6,247.5,655.5,528.06
2018,10,12,8,0,703.0,65.0,1.7,16.3,296.0,702.14,561.32
2018,10,12,8,15,738.0,68.5,1.8,17.3,343.5,738.01,584.79
2018,10,12,8,30,773.0,72.0,1.9,18.3,391.0,771.02,605.43
2018,10,12,8,45,798.0,75.0,1.95,19.35,435.0,791.73,616.25
2018,10,12,9,0,823.0,78.0,2.0,20.4,479.0,808.98,624.52
2018,10,12,9,15,845.5,78.5,2.05,21.05,519.0,817.36,627.51
2018,10,12,9,30,868.0,79.0,2.1,21.7,559.0,814.26,622.69
2018,10,12,9,45,887.0,78.5,2.1,22.35,593.5,811.46,617.91
2018,10,12,10,0,906.0,78.0,2.1,23.0,628.0,804.78,610.64
2018,10,12,10,15,914.5,79.0,2.25,23.7,654.0,787.79,597.49
2018,10,12,10,30,923.0,80.0,2.4,24.4,680.0,767.16,581.95
2018,10,12,10,45,929.0,80.5,2.55,25.05,698.5,740.65,562.44
2018,10,12,11,0,935.0,81.0,2.7,25.7,717.0,710.75,538.75
2018,10,12,11,15,938.5,82.0,2.8,26.1,728.5,676.47,511.72
2018,10,12,11,30,942.0,83.0,2.9,26.5,740.0,639.16,481.95
2018,10,12,11,45,943.5,82.5,3.0,26.9,742.5,596.47,447.62
2018,10,12,12,0,945.0,82.0,3.1,27.3,745.0,551.29,410.58
2018,10,12,12,15,944.0,82.0,3.15,27.45,740.0,503.1,370.58
2018,10,12,12,30,943.0,82.0,3.2,27.6,735.0,452.98,328.04
2018,10,12,12,45,939.5,81.5,3.3,27.8,721.5,399.87,282.24
2018,10,12,13,0,936.0,81.0,3.4,28.0,708.0,345.54,234.73
2018,10,12,13,15,930.0,80.0,3.4,28.0,686.5,289.23,185.87
2018,10,12,13,30,924.0,79.0,3.4,28.0,665.0,232.44,138.21
2018,10,12,13,45,915.0,78.0,3.4,28.05,636.5,175.03,94.78
2018,10,12,14,0,906.0,77.0,3.4,28.1,608.0,117.92,61.8
2018,10,12,14,15,893.0,75.0,3.4,27.95,572.5,69.3,52.32
2018,10,12,14,30,880.0,73.0,3.4,27.8,537.0,67.73,51.22
2018,10,12,14,45,862.0,71.0,3.45,27.65,496.0,66.02,49.96
2018,10,12,15,0,844.0,69.0,3.5,27.5,455.0,57.15,42.69
2018,10,12,15,15,818.5,66.0,3.5,27.5,409.5,55.19,41.17
2018,10,12,15,30,793.0,63.0,3.5,27.5,364.0,53.22,39.62
2018,10,12,15,45,757.0,59.0,3.15,26.7,315.0,50.34,37.39
2018,10,12,16,0,721.0,55.0,2.8,25.9,266.0,47.44,35.07
2018,10,12,16,15,666.5,50.5,2.55,24.65,217.0,43.99,32.22
2018,10,12,16,30,612.0,46.0,2.3,23.4,168.0,40.59,29.25
2018,10,12,16,45,518.5,38.5,2.05,22.15,121.5,31.5,21.18
2018,10,12,17,0,425.0,31.0,1.8,20.9,75.0,25.75,15.35
2018,10,12,17,15,261.5,20.5,1.9,20.1,43.0,17.17,0.0
2018,10,12,17,30,98.0,10.0,2.0,19.3,11.0,8.54,0.0
2018,10,12,17,45,49.0,5.0,2.15,18.55,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,13,6,15,113.5,9.0,1.4,11.0,14.0,7.68,0.0
2018,10,13,6,30,227.0,18.0,1.6,11.7,28.0,179.25,0.0
2018,10,13,6,45,377.5,26.5,1.75,12.45,68.5,365.97,275.65
2018,10,13,7,0,528.0,35.0,1.9,13.2,109.0,489.58,395.93
2018,10,13,7,15,605.0,41.0,2.05,13.9,158.0,568.52,463.22
2018,10,13,7,30,682.0,47.0,2.2,14.6,207.0,647.5,526.36
2018,10,13,7,45,729.0,51.0,2.3,15.3,257.0,698.58,564.94
2018,10,13,8,0,776.0,55.0,2.4,16.0,307.0,747.76,600.17
2018,10,13,8,15,807.0,58.0,2.4,16.95,355.0,779.71,620.06
2018,10,13,8,30,838.0,61.0,2.4,17.9,403.0,800.17,630.92
2018,10,13,8,45,859.5,63.0,2.35,18.85,447.0,816.63,638.23
2018,10,13,9,0,881.0,65.0,2.3,19.8,491.0,829.7,642.95
2018,10,13,9,15,895.5,67.5,2.3,20.55,530.0,833.93,642.35
2018,10,13,9,30,910.0,70.0,2.3,21.3,569.0,834.38,639.3
2018,10,13,9,45,920.0,71.5,2.3,22.0,601.5,826.16,630.55
2018,10,13,10,0,930.0,73.0,2.3,22.7,634.0,814.17,619.46
2018,10,13,10,15,938.0,74.0,2.3,23.3,660.0,796.31,604.79
2018,10,13,10,30,946.0,75.0,2.3,23.9,686.0,774.76,587.79
2018,10,13,10,45,951.0,76.0,2.3,24.5,704.5,747.46,566.99
2018,10,13,11,0,956.0,77.0,2.3,25.1,723.0,716.75,542.09
2018,10,13,11,15,958.5,77.5,2.35,25.45,733.5,680.67,513.81
2018,10,13,11,30,961.0,78.0,2.4,25.8,744.0,641.59,482.84
2018,10,13,11,45,961.5,78.0,2.45,26.1,746.5,598.14,448.09
2018,10,13,12,0,962.0,78.0,2.5,26.4,749.0,552.2,410.63
2018,10,13,12,15,960.5,78.0,2.6,26.5,743.0,503.09,370.22
2018,10,13,12,30,959.0,78.0,2.7,26.6,737.0,452.07,327.14
2018,10,13,12,45,956.0,77.0,2.75,26.7,723.5,398.01,280.58
2018,10,13,13,0,953.0,76.0,2.8,26.8,710.0,342.68,232.23
2018,10,13,13,15,946.5,75.0,2.9,26.75,688.0,285.48,182.7
2018,10,13,13,30,940.0,74.0,3.0,26.7,666.0,227.84,134.46
2018,10,13,13,45,931.0,73.0,3.05,26.6,637.0,169.69,90.84
2018,10,13,14,0,922.0,72.0,3.1,26.5,608.0,111.84,58.31
2018,10,13,14,15,909.0,70.5,3.2,26.3,572.5,66.56,50.42
2018,10,13,14,30,896.0,69.0,3.3,26.1,537.0,65.26,49.54
2018,10,13,14,45,878.0,67.0,3.35,25.9,495.5,63.48,48.22
2018,10,13,15,0,860.0,65.0,3.4,25.7,454.0,61.63,46.84
2018,10,13,15,15,834.5,62.5,3.4,25.7,408.5,59.24,44.94
2018,10,13,15,30,809.0,60.0,3.4,25.7,363.0,51.15,38.18
2018,10,13,15,45,772.5,56.0,3.5,24.75,313.5,48.17,35.86
2018,10,13,16,0,736.0,52.0,3.6,23.8,264.0,45.17,33.44
2018,10,13,16,15,679.0,48.0,3.5,22.75,214.5,42.02,30.77
2018,10,13,16,30,622.0,44.0,3.4,21.7,165.0,38.96,28.02
2018,10,13,16,45,525.0,37.0,3.35,20.65,118.5,33.07,22.59
2018,10,13,17,0,428.0,30.0,3.3,19.6,72.0,24.99,14.54
2018,10,13,17,15,263.0,20.0,3.45,18.7,41.0,16.84,0.0
2018,10,13,17,30,98.0,10.0,3.6,17.8,10.0,8.54,0.0
2018,10,13,17,45,49.0,5.0,3.75,16.85,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,14,6,15,105.0,9.5,1.6,9.8,13.5,0.0,0.0
2018,10,14,6,30,210.0,19.0,1.8,10.5,27.0,167.22,0.0
2018,10,14,6,45,359.0,28.0,2.05,11.15,66.5,352.69,262.72
2018,10,14,7,0,508.0,37.0,2.3,11.8,106.0,484.33,394.38
2018,10,14,7,15,588.5,43.0,2.4,12.5,155.0,555.52,456.59
2018,10,14,7,30,669.0,49.0,2.5,13.2,204.0,637.06,522.49
2018,10,14,7,45,710.0,54.5,2.6,13.85,253.0,684.95,559.38
2018,10,14,8,0,751.0,60.0,2.7,14.5,302.0,730.78,592.83
2018,10,14,8,15,794.0,62.0,2.7,15.25,352.5,771.26,620.02
2018,10,14,8,30,837.0,64.0,2.7,16.0,403.0,808.79,644.03
2018,10,14,8,45,861.0,66.5,2.7,16.75,448.0,819.33,647.89
2018,10,14,9,0,885.0,69.0,2.7,17.5,493.0,834.84,655.41
2018,10,14,9,15,902.5,71.0,2.7,18.15,533.5,840.62,656.16
2018,10,14,9,30,920.0,73.0,2.7,18.8,574.0,842.59,654.36
2018,10,14,9,45,932.5,74.5,2.65,19.4,608.0,836.0,646.5
2018,10,14,10,0,945.0,76.0,2.6,20.0,642.0,825.51,636.17
2018,10,14,10,15,954.0,76.5,2.6,20.6,668.5,807.32,621.02
2018,10,14,10,30,963.0,77.0,2.6,21.2,695.0,785.38,603.49
2018,10,14,10,45,971.0,78.0,2.65,21.75,715.5,759.52,583.64
2018,10,14,11,0,979.0,79.0,2.7,22.3,736.0,729.99,559.45
2018,10,14,11,15,984.0,79.0,2.7,22.8,748.0,694.02,530.15
2018,10,14,11,30,989.0,79.0,2.7,23.3,760.0,654.83,498.03
2018,10,14,11,45,990.5,78.5,2.7,23.75,762.5,610.2,461.42
2018,10,14,12,0,992.0,78.0,2.7,24.2,765.0,562.97,422.04
2018,10,14,12,15,991.0,77.5,2.7,24.5,759.0,512.21,379.3
2018,10,14,12,30,990.0,77.0,2.7,24.8,753.0,459.46,333.95
2018,10,14,12,45,986.5,76.5,2.7,25.1,739.0,404.08,285.61
2018,10,14,13,0,983.0,76.0,2.7,25.4,725.0,347.41,235.59
2018,10,14,13,15,977.5,74.5,2.7,25.5,702.5,288.43,184.2
2018,10,14,13,30,972.0,73.0,2.7,25.6,680.0,228.9,134.31
2018,10,14,13,45,964.0,72.0,2.7,25.75,651.0,169.11,89.73
2018,10,14,14,0,956.0,71.0,2.7,25.9,622.0,109.47,57.13
2018,10,14,14,15,945.5,69.0,2.7,25.85,586.5,66.13,50.17
2018,10,14,14,30,935.0,67.0,2.7,25.8,551.0,64.47,48.95
2018,10,14,14,45,920.0,65.5,2.75,25.8,510.0,63.01,47.86
2018,10,14,15,0,905.0,64.0,2.8,25.8,469.0,61.48,46.71
2018,10,14,15,15,880.5,61.0,2.8,25.8,421.5,58.68,44.46
2018,10,14,15,30,856.0,58.0,2.8,25.8,374.0,55.77,42.1
2018,10,14,15,45,820.0,54.5,2.25,25.05,323.5,47.49,35.24
2018,10,14,16,0,784.0,51.0,1.7,24.3,273.0,44.81,33.06
2018,10,14,16,15,728.5,46.5,1.6,22.95,221.5,41.15,30.0
2018,10,14,16,30,673.0,42.0,1.5,21.6,170.0,37.54,26.79
2018,10,14,16,45,574.5,35.5,1.45,20.3,122.0,31.99,21.66
2018,10,14,17,0,476.0,29.0,1.4,19.0,74.0,26.57,15.51
2018,10,14,17,15,280.0,18.5,1.55,18.35,41.0,15.6,0.0
2018,10,14,17,30,84.0,8.0,1.7,17.7,8.0,6.83,0.0
2018,10,14,17,45,42.0,4.0,1.85,17.05,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,15,6,15,122.0,9.0,1.7,9.8,13.5,0.0,0.0
2018,10,15,6,30,244.0,18.0,1.8,10.6,27.0,190.1,0.0
2018,10,15,6,45,401.0,26.0,1.9,11.35,67.5,379.06,274.7
2018,10,15,7,0,558.0,34.0,2.0,12.1,108.0,507.71,409.97
2018,10,15,7,15,635.0,39.5,2.1,12.85,157.5,586.18,477.77
2018,10,15,7,30,712.0,45.0,2.2,13.6,207.0,664.36,540.47
2018,10,15,7,45,758.5,48.5,2.3,14.35,257.5,714.26,578.39
2018,10,15,8,0,805.0,52.0,2.4,15.1,308.0,762.15,612.75
2018,10,15,8,15,836.0,54.5,2.3,16.0,356.5,784.79,625.33
2018,10,15,8,30,867.0,57.0,2.2,16.9,405.0,812.9,641.16
2018,10,15,8,45,888.5,59.5,2.1,17.85,450.0,829.85,648.2
2018,10,15,9,0,910.0,62.0,2.0,18.8,495.0,843.26,652.55
2018,10,15,9,15,924.0,64.0,1.9,19.6,534.0,846.08,649.81
2018,10,15,9,30,938.0,66.0,1.8,20.4,573.0,845.07,644.61
2018,10,15,9,45,947.5,68.5,1.65,21.2,606.5,837.13,634.32
2018,10,15,10,0,957.0,71.0,1.5,22.0,640.0,825.29,621.59
2018,10,15,10,15,964.5,72.0,1.45,22.55,666.0,806.33,606.02
2018,10,15,10,30,972.0,73.0,1.4,23.1,692.0,783.64,588.18
2018,10,15,10,45,977.0,73.5,1.3,23.65,710.5,754.98,565.78
2018,10,15,11,0,982.0,74.0,1.2,24.2,729.0,722.87,539.47
2018,10,15,11,15,985.0,74.0,1.1,24.7,739.5,685.67,509.52
2018,10,15,11,30,988.0,74.0,1.0,25.2,750.0,645.4,477.06
2018,10,15,11,45,988.5,74.5,0.95,25.65,752.5,601.36,441.93
2018,10,15,12,0,989.0,75.0,0.9,26.1,755.0,554.75,404.2
2018,10,15,12,15,987.5,74.5,0.95,26.35,749.0,504.0,363.56
2018,10,15,12,30,986.0,74.0,1.0,26.6,743.0,451.33,320.19
2018,10,15,12,45,982.5,73.5,1.1,26.8,728.5,396.27,274.06
2018,10,15,13,0,979.0,73.0,1.2,27.0,714.0,339.92,225.92
2018,10,15,13,15,973.0,72.0,1.3,27.0,692.0,281.57,176.4
2018,10,15,13,30,967.0,71.0,1.4,27.0,670.0,222.69,128.23
2018,10,15,13,45,958.0,70.5,1.5,27.05,641.0,163.54,85.35
2018,10,15,14,0,949.0,70.0,1.6,27.1,612.0,104.65,54.7
2018,10,15,14,15,936.0,68.0,1.7,26.95,575.5,65.28,49.23
2018,10,15,14,30,923.0,66.0,1.8,26.8,539.0,63.58,48.01
2018,10,15,14,45,905.0,64.0,1.9,26.65,497.0,61.72,46.62
2018,10,15,15,0,887.0,62.0,2.0,26.5,455.0,59.79,45.15
2018,10,15,15,15,861.5,60.0,2.0,26.5,408.5,57.68,43.5
2018,10,15,15,30,836.0,58.0,2.0,26.5,362.0,50.01,37.1
2018,10,15,15,45,799.5,54.5,1.75,25.55,312.5,47.35,35.05
2018,10,15,16,0,763.0,51.0,1.5,24.6,263.0,44.69,32.91
2018,10,15,16,15,705.5,46.5,1.45,23.35,212.5,41.06,29.85
2018,10,15,16,30,648.0,42.0,1.4,22.1,162.0,37.48,26.65
2018,10,15,16,45,546.5,35.0,1.35,20.8,115.0,31.51,21.12
2018,10,15,17,0,445.0,28.0,1.3,19.5,68.0,25.63,14.26
2018,10,15,17,15,260.0,17.5,1.3,18.75,37.5,14.94,0.0
2018,10,15,17,30,75.0,7.0,1.3,18.0,7.0,5.97,0.0
2018,10,15,17,45,37.5,3.5,1.35,17.25,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,16,6,15,113.5,8.5,1.6,9.2,12.5,0.0,0.0
2018,10,16,6,30,227.0,17.0,1.8,9.8,25.0,176.41,0.0
2018,10,16,6,45,384.0,25.5,1.95,10.45,64.5,362.47,256.14
2018,10,16,7,0,541.0,34.0,2.1,11.1,104.0,492.51,399.17
2018,10,16,7,15,619.5,39.5,2.2,11.8,153.0,571.76,468.59
2018,10,16,7,30,698.0,45.0,2.3,12.5,202.0,650.64,532.64
2018,10,16,7,45,744.0,49.5,2.35,13.2,252.0,701.13,571.31
2018,10,16,8,0,790.0,54.0,2.4,13.9,302.0,749.65,606.35
2018,10,16,8,15,821.0,56.5,2.3,14.75,349.5,780.51,625.33
2018,10,16,8,30,852.0,59.0,2.2,15.6,397.0,800.0,635.16
2018,10,16,8,45,873.5,61.5,2.05,16.45,441.5,816.74,642.14
2018,10,16,9,0,895.0,64.0,1.9,17.3,486.0,830.02,646.3
2018,10,16,9,15,910.5,65.5,1.85,18.1,525.0,833.39,644.5
2018,10,16,9,30,926.0,67.0,1.8,18.9,564.0,833.0,640.27
2018,10,16,9,45,936.5,69.0,1.75,19.75,597.0,825.35,631.09
2018,10,16,10,0,947.0,71.0,1.7,20.6,630.0,813.83,619.54
2018,10,16,10,15,955.0,72.0,1.7,21.2,656.0,795.43,604.59
2018,10,16,10,30,963.0,73.0,1.7,21.8,682.0,773.3,587.31
2018,10,16,10,45,968.0,73.5,1.75,22.45,700.5,744.89,565.74
2018,10,16,11,0,973.0,74.0,1.8,23.1,719.0,713.05,540.3
2018,10,16,11,15,974.5,74.5,1.8,23.55,728.5,675.75,510.63
2018,10,16,11,30,976.0,75.0,1.8,24.0,738.0,635.5,478.34
2018,10,16,11,45,976.0,75.0,1.85,24.5,740.0,591.21,442.64
2018,10,16,12,0,976.0,75.0,1.9,25.0,742.0,544.47,404.21
2018,10,16,12,15,973.5,75.0,1.9,25.3,735.5,494.37,362.41
2018,10,16,12,30,971.0,75.0,1.9,25.6,729.0,442.45,318.15
2018,10,16,12,45,966.5,74.5,1.9,25.9,714.5,387.84,270.92
2018,10,16,13,0,962.0,74.0,1.9,26.2,700.0,332.09,222.19
2018,10,16,13,15,956.0,73.0,1.9,26.25,678.0,274.7,172.74
2018,10,16,13,30,950.0,72.0,1.9,26.3,656.0,216.81,125.04
2018,10,16,13,45,940.5,71.0,1.9,26.4,627.0,158.26,82.79
2018,10,16,14,0,931.0,70.0,1.9,26.5,598.0,100.07,53.31
2018,10,16,14,15,918.0,68.5,1.9,26.4,562.0,65.32,49.41
2018,10,16,14,30,905.0,67.0,1.9,26.3,526.0,63.97,48.46
2018,10,16,14,45,886.5,65.0,1.9,26.2,484.5,62.13,47.07
2018,10,16,15,0,868.0,63.0,1.9,26.1,443.0,60.21,45.6
2018,10,16,15,15,842.0,60.5,1.9,26.1,397.0,57.76,43.65
2018,10,16,15,30,816.0,58.0,1.9,26.1,351.0,49.86,37.04
2018,10,16,15,45,777.5,54.0,1.6,25.15,301.5,46.8,34.65
2018,10,16,16,0,739.0,50.0,1.3,24.2,252.0,43.73,32.14
2018,10,16,16,15,677.5,45.5,1.3,22.9,202.0,40.08,29.05
2018,10,16,16,30,616.0,41.0,1.3,21.6,152.0,36.5,25.82
2018,10,16,16,45,510.5,34.5,1.3,20.25,107.0,31.0,20.67
2018,10,16,17,0,405.0,28.0,1.3,18.9,62.0,23.5,12.07
2018,10,16,17,15,234.5,17.5,1.45,18.25,34.0,14.94,0.0
2018,10,16,17,30,64.0,7.0,1.6,17.6,6.0,0.0,0.0
2018,10,16,17,45,32.0,3.5,1.7,16.9,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,17,6,15,81.0,7.5,1.1,9.65,10.0,0.0,0.0
2018,10,17,6,30,162.0,15.0,1.1,10.1,20.0,127.86,0.0
2018,10,17,6,45,319.0,25.5,1.1,10.6,58.0,311.06,210.96
2018,10,17,7,0,476.0,36.0,1.1,11.1,96.0,453.73,364.96
2018,10,17,7,15,558.5,42.0,1.1,11.65,143.0,532.75,433.03
2018,10,17,7,30,641.0,48.0,1.1,12.2,190.0,606.27,491.83
2018,10,17,7,45,692.0,52.5,1.1,12.8,239.0,660.14,532.33
2018,10,17,8,0,743.0,57.0,1.1,13.4,288.0,712.14,569.15
2018,10,17,8,15,776.5,60.5,1.0,14.2,335.5,746.04,589.46
2018,10,17,8,30,810.0,64.0,0.9,15.0,383.0,777.02,606.66
2018,10,17,8,45,834.0,66.5,0.8,15.85,426.5,795.56,614.26
2018,10,17,9,0,858.0,69.0,0.7,16.7,470.0,802.6,613.73
2018,10,17,9,15,875.0,71.0,0.75,17.55,509.0,807.88,614.6
2018,10,17,9,30,892.0,73.0,0.8,18.4,548.0,809.47,613.05
2018,10,17,9,45,904.5,74.5,0.8,19.2,581.0,803.09,605.6
2018,10,17,10,0,917.0,76.0,0.8,20.0,614.0,792.93,595.89
2018,10,17,10,15,925.0,77.5,0.8,20.75,639.5,775.59,581.7
2018,10,17,10,30,933.0,79.0,0.8,21.5,665.0,754.6,565.32
2018,10,17,10,45,938.5,80.0,0.8,22.25,683.5,727.77,544.27
2018,10,17,11,0,944.0,81.0,0.8,23.0,702.0,697.55,520.04
2018,10,17,11,15,947.0,81.0,0.75,23.55,712.0,661.53,491.32
2018,10,17,11,30,950.0,81.0,0.7,24.1,722.0,622.57,460.15
2018,10,17,11,45,951.0,81.0,0.6,24.7,724.5,579.76,425.14
2018,10,17,12,0,952.0,81.0,0.5,25.3,727.0,534.47,387.75
2018,10,17,12,15,950.0,80.5,0.4,25.55,720.5,485.17,347.27
2018,10,17,12,30,948.0,80.0,0.3,25.8,714.0,434.07,304.59
2018,10,17,12,45,943.5,80.0,0.2,26.05,700.0,380.97,259.69
2018,10,17,13,0,939.0,80.0,0.1,26.3,686.0,326.75,213.51
2018,10,17,13,15,933.0,79.0,0.25,26.4,664.5,270.52,167.18
2018,10,17,13,30,927.0,78.0,0.4,26.5,643.0,213.82,122.18
2018,10,17,13,45,917.5,76.5,0.5,26.6,614.0,156.15,81.94
2018,10,17,14,0,908.0,75.0,0.6,26.7,585.0,98.87,54.3
2018,10,17,14,15,894.0,73.5,0.75,26.55,549.5,68.3,51.83
2018,10,17,14,30,880.0,72.0,0.9,26.4,514.0,66.99,50.97
2018,10,17,14,45,861.0,69.5,1.05,26.25,473.0,64.86,49.36
2018,10,17,15,0,842.0,67.0,1.2,26.1,432.0,56.03,42.08
2018,10,17,15,15,815.0,64.0,1.2,26.1,386.0,54.01,40.49
2018,10,17,15,30,788.0,61.0,1.2,26.1,340.0,51.98,38.86
2018,10,17,15,45,747.5,57.0,1.25,25.15,291.5,49.02,36.54
2018,10,17,16,0,707.0,53.0,1.3,24.2,243.0,46.06,34.13
2018,10,17,16,15,642.5,48.0,1.25,22.85,194.0,42.1,30.77
2018,10,17,16,30,578.0,43.0,1.2,21.5,145.0,38.22,27.26
2018,10,17,16,45,470.0,35.0,1.2,20.2,100.5,28.82,18.74
2018,10,17,17,0,362.0,27.0,1.2,18.9,56.0,22.61,10.66
2018,10,17,17,15,196.0,15.5,1.3,18.15,29.5,13.23,0.0
2018,10,17,17,30,30.0,4.0,1.4,17.4,3.0,0.0,0.0
2018,10,17,17,45,15.0,2.0,1.5,16.7,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,18,6,15,75.0,7.5,1.05,10.1,9.5,0.0,0.0
2018,10,18,6,30,150.0,15.0,1.0,10.6,19.0,118.89,0.0
2018,10,18,6,45,290.0,25.5,1.0,11.1,54.0,286.39,184.09
2018,10,18,7,0,430.0,36.0,1.0,11.6,89.0,417.22,335.01
2018,10,18,7,15,528.0,42.5,0.95,12.2,137.0,507.89,412.1
2018,10,18,7,30,626.0,49.0,0.9,12.8,185.0,593.08,479.13
2018,10,18,7,45,678.0,53.5,0.85,13.4,233.5,647.53,519.29
2018,10,18,8,0,730.0,58.0,0.8,14.0,282.0,700.06,555.69
2018,10,18,8,15,764.0,61.5,0.7,14.65,329.0,734.16,576.13
2018,10,18,8,30,798.0,65.0,0.6,15.3,376.0,765.37,593.51
2018,10,18,8,45,821.5,68.0,0.45,15.95,419.5,784.03,600.53
2018,10,18,9,0,845.0,71.0,0.3,16.6,463.0,799.2,604.94
2018,10,18,9,15,862.0,73.5,0.35,17.4,501.5,797.08,600.88
2018,10,18,9,30,879.0,76.0,0.4,18.2,540.0,799.24,600.08
2018,10,18,9,45,891.5,77.5,0.4,19.0,572.5,792.91,592.77
2018,10,18,10,0,904.0,79.0,0.4,19.8,605.0,782.84,583.27
2018,10,18,10,15,912.5,80.0,0.5,20.5,630.5,765.49,571.05
2018,10,18,10,30,921.0,81.0,0.6,21.2,656.0,744.54,556.53
2018,10,18,10,45,927.0,82.0,0.7,21.9,674.5,718.32,537.23
2018,10,18,11,0,933.0,83.0,0.8,22.6,693.0,688.72,514.78
2018,10,18,11,15,936.5,83.0,0.85,23.25,703.0,653.35,487.33
2018,10,18,11,30,940.0,83.0,0.9,23.9,713.0,615.03,457.21
2018,10,18,11,45,941.0,83.0,0.9,24.5,715.5,572.6,423.11
2018,10,18,12,0,942.0,83.0,0.9,25.1,718.0,527.72,386.43
2018,10,18,12,15,940.0,82.5,0.85,25.45,711.5,478.87,346.03
2018,10,18,12,30,938.0,82.0,0.8,25.8,705.0,428.24,303.35
2018,10,18,12,45,934.0,81.5,0.75,26.15,691.0,375.41,258.21
2018,10,18,13,0,930.0,81.0,0.7,26.5,677.0,321.44,211.72
2018,10,18,13,15,923.0,80.5,0.65,26.55,655.5,265.9,164.83
2018,10,18,13,30,916.0,80.0,0.6,26.6,634.0,209.98,120.0
2018,10,18,13,45,906.5,78.0,0.5,26.7,605.0,152.6,80.18
2018,10,18,14,0,897.0,76.0,0.4,26.8,576.0,95.65,53.61
2018,10,18,14,15,883.5,74.5,0.5,26.7,541.0,68.79,52.21
2018,10,18,14,30,870.0,73.0,0.6,26.6,506.0,67.51,51.36
2018,10,18,14,45,850.5,70.5,0.65,26.5,465.0,58.22,43.73
2018,10,18,15,0,831.0,68.0,0.7,26.4,424.0,56.71,42.62
2018,10,18,15,15,803.0,65.0,0.7,26.4,378.5,54.71,41.04
2018,10,18,15,30,775.0,62.0,0.7,26.4,333.0,52.71,39.44
2018,10,18,15,45,734.0,57.5,0.75,25.5,284.5,49.38,36.8
2018,10,18,16,0,693.0,53.0,0.8,24.6,236.0,46.03,34.05
2018,10,18,16,15,629.5,47.5,0.9,23.4,187.5,41.67,30.31
2018,10,18,16,30,566.0,42.0,1.0,22.2,139.0,37.35,26.39
2018,10,18,16,45,456.5,34.5,1.05,21.0,96.0,28.44,18.26
2018,10,18,17,0,347.0,27.0,1.1,19.8,53.0,22.71,9.67
2018,10,18,17,15,187.0,15.5,1.15,19.05,28.0,13.23,0.0
2018,10,18,17,30,27.0,4.0,1.2,18.3,3.0,0.0,0.0
2018,10,18,17,45,13.5,2.0,1.25,17.55,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,19,6,15,69.5,7.0,1.0,11.1,8.5,0.0,0.0
2018,10,19,6,30,139.0,14.0,1.0,11.5,17.0,109.85,0.0
2018,10,19,6,45,290.5,24.5,0.95,11.95,52.5,282.69,168.81
2018,10,19,7,0,442.0,35.0,0.9,12.4,88.0,423.64,337.31
2018,10,19,7,15,528.5,42.0,0.9,13.05,134.5,505.83,408.36
2018,10,19,7,30,615.0,49.0,0.9,13.7,181.0,589.35,474.5
2018,10,19,7,45,668.0,54.0,0.9,14.3,229.5,637.58,510.73
2018,10,19,8,0,721.0,59.0,0.9,14.9,278.0,691.27,548.88
2018,10,19,8,15,756.0,63.0,0.9,15.8,325.0,726.67,571.33
2018,10,19,8,30,791.0,67.0,0.9,16.7,372.0,759.16,590.86
2018,10,19,8,45,815.5,69.5,0.9,17.6,415.0,777.88,600.12
2018,10,19,9,0,840.0,72.0,0.9,18.5,458.0,793.12,606.87
2018,10,19,9,15,857.0,74.5,1.0,19.4,496.5,798.6,608.33
2018,10,19,9,30,874.0,77.0,1.1,20.3,535.0,793.06,602.39
2018,10,19,9,45,885.5,79.0,1.25,21.2,567.0,786.5,596.53
2018,10,19,10,0,897.0,81.0,1.4,22.1,599.0,776.24,588.12
2018,10,19,10,15,906.0,82.0,1.45,22.9,624.5,759.31,574.38
2018,10,19,10,30,915.0,83.0,1.5,23.7,650.0,738.79,558.37
2018,10,19,10,45,920.5,84.0,1.55,24.55,668.0,712.32,536.81
2018,10,19,11,0,926.0,85.0,1.6,25.4,686.0,682.55,512.57
2018,10,19,11,15,929.0,85.5,1.55,25.85,696.0,647.55,484.38
2018,10,19,11,30,932.0,86.0,1.5,26.3,706.0,609.65,453.69
2018,10,19,11,45,932.5,86.0,1.5,26.8,708.0,567.23,419.42
2018,10,19,12,0,933.0,86.0,1.5,27.3,710.0,522.43,382.62
2018,10,19,12,15,930.0,86.0,1.45,27.5,703.5,473.96,342.49
2018,10,19,12,30,927.0,86.0,1.4,27.7,697.0,423.82,300.15
2018,10,19,12,45,920.5,86.5,1.35,27.95,682.5,371.5,255.36
2018,10,19,13,0,914.0,87.0,1.3,28.2,668.0,318.27,209.5
2018,10,19,13,15,907.0,86.0,1.3,28.2,646.5,263.13,163.06
2018,10,19,13,30,900.0,85.0,1.3,28.2,625.0,207.66,118.83
2018,10,19,13,45,889.5,83.5,1.25,28.25,596.0,151.39,80.37
2018,10,19,14,0,879.0,82.0,1.2,28.3,567.0,95.63,55.49
2018,10,19,14,15,864.5,79.5,1.15,28.15,531.5,63.7,47.73
2018,10,19,14,30,850.0,77.0,1.1,28.0,496.0,62.37,46.82
2018,10,19,14,45,829.5,74.0,1.1,27.85,455.0,60.58,45.48
2018,10,19,15,0,809.0,71.0,1.1,27.7,414.0,58.77,44.12
2018,10,19,15,15,779.5,68.0,1.1,27.7,369.0,56.85,42.62
2018,10,19,15,30,750.0,65.0,1.1,27.7,324.0,54.95,41.11
2018,10,19,15,45,707.5,60.5,0.9,26.75,276.0,51.71,38.57
2018,10,19,16,0,665.0,56.0,0.7,25.8,228.0,48.49,35.94
2018,10,19,16,15,599.0,49.5,0.8,24.75,180.0,39.8,28.5
2018,10,19,16,30,533.0,43.0,0.9,23.7,132.0,35.06,24.22
2018,10,19,16,45,412.5,34.5,1.0,22.65,89.5,28.4,17.96
2018,10,19,17,0,292.0,26.0,1.1,21.6,47.0,21.82,7.66
2018,10,19,17,15,157.0,14.5,1.15,20.8,24.5,12.38,0.0
2018,10,19,17,30,22.0,3.0,1.2,20.0,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.25,19.25,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
