Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,6,15,62.0,6.5,1.15,10.6,8.0,0.0,0.0
2018,10,20,6,30,124.0,13.0,1.2,11.1,16.0,98.06,0.0
2018,10,20,6,45,271.0,24.0,1.2,11.6,50.0,264.85,143.88
2018,10,20,7,0,418.0,35.0,1.2,12.1,84.0,404.02,322.65
2018,10,20,7,15,506.5,42.5,1.25,12.75,129.5,487.74,396.7
2018,10,20,7,30,595.0,50.0,1.3,13.4,175.0,572.87,465.63
2018,10,20,7,45,650.0,55.5,1.35,14.0,223.5,628.79,508.9
2018,10,20,8,0,705.0,61.0,1.4,14.6,272.0,678.03,545.01
2018,10,20,8,15,741.5,64.5,1.25,15.45,318.5,713.86,567.16
2018,10,20,8,30,778.0,68.0,1.1,16.3,365.0,746.78,585.86
2018,10,20,8,45,804.0,71.0,0.95,17.15,408.5,767.26,594.74
2018,10,20,9,0,830.0,74.0,0.8,18.0,452.0,784.26,600.73
2018,10,20,9,15,848.5,75.5,0.7,19.05,490.0,789.68,598.81
2018,10,20,9,30,867.0,77.0,0.6,20.1,528.0,784.16,589.65
2018,10,20,9,45,880.5,78.5,0.5,21.1,560.5,778.61,580.88
2018,10,20,10,0,894.0,80.0,0.4,22.1,593.0,769.35,569.83
2018,10,20,10,15,903.0,81.0,0.5,22.95,618.0,752.47,557.62
2018,10,20,10,30,912.0,82.0,0.6,23.8,643.0,732.01,543.13
2018,10,20,10,45,918.5,83.0,0.65,24.6,661.5,706.31,522.96
2018,10,20,11,0,925.0,84.0,0.7,25.4,680.0,677.24,500.21
2018,10,20,11,15,928.5,84.0,0.85,26.05,690.0,642.12,474.26
2018,10,20,11,30,932.0,84.0,1.0,26.7,700.0,604.08,445.37
2018,10,20,11,45,933.5,84.0,1.1,27.3,702.5,562.24,412.48
2018,10,20,12,0,935.0,84.0,1.2,27.9,705.0,517.94,376.78
2018,10,20,12,15,933.5,83.5,1.3,28.1,699.0,469.66,337.66
2018,10,20,12,30,932.0,83.0,1.4,28.3,693.0,419.58,295.95
2018,10,20,12,45,928.0,83.0,1.5,28.45,679.5,367.53,251.75
2018,10,20,13,0,924.0,83.0,1.6,28.6,666.0,314.32,206.06
2018,10,20,13,15,917.5,81.5,1.65,28.6,644.0,258.51,159.05
2018,10,20,13,30,911.0,80.0,1.7,28.6,622.0,202.35,114.41
2018,10,20,13,45,901.0,78.5,1.8,28.6,593.5,145.7,76.22
2018,10,20,14,0,891.0,77.0,1.9,28.6,565.0,89.51,52.27
2018,10,20,14,15,876.5,75.0,1.95,28.35,529.5,69.01,52.15
2018,10,20,14,30,862.0,73.0,2.0,28.1,494.0,67.36,50.99
2018,10,20,14,45,842.0,70.5,2.05,27.9,453.0,58.27,43.56
2018,10,20,15,0,822.0,68.0,2.1,27.7,412.0,56.75,42.45
2018,10,20,15,15,792.5,65.0,2.1,27.7,366.5,54.75,40.87
2018,10,20,15,30,763.0,62.0,2.1,27.7,321.0,52.75,39.26
2018,10,20,15,45,720.5,57.5,1.8,26.5,273.0,49.43,36.67
2018,10,20,16,0,678.0,53.0,1.5,25.3,225.0,46.09,33.96
2018,10,20,16,15,611.0,47.5,1.45,23.95,177.5,41.75,30.23
2018,10,20,16,30,544.0,42.0,1.4,22.6,130.0,34.37,23.69
2018,10,20,16,45,428.5,33.5,1.35,21.2,88.0,27.69,17.36
2018,10,20,17,0,313.0,25.0,1.3,19.8,46.0,21.07,5.56
2018,10,20,17,15,167.0,14.0,1.4,19.1,24.0,11.95,0.0
2018,10,20,17,30,21.0,3.0,1.5,18.4,2.0,0.0,0.0
2018,10,20,17,45,10.5,1.5,1.6,17.65,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,21,6,15,64.0,6.5,1.2,9.3,7.5,0.0,0.0
2018,10,21,6,30,128.0,13.0,1.3,9.8,15.0,100.49,0.0
2018,10,21,6,45,266.5,23.5,1.45,10.35,47.5,258.02,122.51
2018,10,21,7,0,405.0,34.0,1.6,10.9,80.0,391.73,314.24
2018,10,21,7,15,505.5,41.0,1.7,11.5,126.5,483.26,396.56
2018,10,21,7,30,606.0,48.0,1.8,12.1,173.0,576.65,473.41
2018,10,21,7,45,667.5,52.0,1.9,12.75,222.5,629.79,515.56
2018,10,21,8,0,729.0,56.0,2.0,13.4,272.0,688.58,559.84
2018,10,21,8,15,764.5,59.5,1.95,14.05,318.5,723.41,583.26
2018,10,21,8,30,800.0,63.0,1.9,14.7,365.0,755.36,603.59
2018,10,21,8,45,824.0,66.0,1.85,15.35,408.5,774.07,613.61
2018,10,21,9,0,848.0,69.0,1.8,16.0,452.0,789.3,620.91
2018,10,21,9,15,861.0,72.0,1.7,16.7,489.0,784.53,613.32
2018,10,21,9,30,874.0,75.0,1.6,17.4,526.0,783.92,608.96
2018,10,21,9,45,880.5,79.0,1.55,18.05,557.0,775.76,599.99
2018,10,21,10,0,887.0,83.0,1.5,18.7,588.0,763.98,588.75
2018,10,21,10,15,895.5,85.0,1.45,19.35,613.5,747.86,574.72
2018,10,21,10,30,904.0,87.0,1.4,20.0,639.0,728.15,558.03
2018,10,21,10,45,910.0,88.0,1.35,20.6,657.0,702.19,536.02
2018,10,21,11,0,916.0,89.0,1.3,21.2,675.0,672.93,511.53
2018,10,21,11,15,919.0,89.5,1.35,21.7,685.0,638.18,483.86
2018,10,21,11,30,922.0,90.0,1.4,22.2,695.0,600.56,453.52
2018,10,21,11,45,922.5,90.0,1.5,22.75,697.0,558.49,419.41
2018,10,21,12,0,923.0,90.0,1.6,23.3,699.0,514.08,382.58
2018,10,21,12,15,920.0,90.0,1.7,23.7,692.5,466.04,342.23
2018,10,21,12,30,917.0,90.0,1.8,24.1,686.0,416.37,299.51
2018,10,21,12,45,910.0,90.0,1.9,24.5,671.0,364.0,253.92
2018,10,21,13,0,903.0,90.0,2.0,24.9,656.0,310.83,207.33
2018,10,21,13,15,895.5,89.0,2.2,25.05,634.0,256.23,160.65
2018,10,21,13,30,888.0,88.0,2.4,25.2,612.0,201.37,116.58
2018,10,21,13,45,877.0,86.0,2.55,25.35,583.0,145.46,78.79
2018,10,21,14,0,866.0,84.0,2.7,25.5,554.0,82.15,49.38
2018,10,21,14,15,851.0,82.0,2.85,25.25,519.0,65.47,49.92
2018,10,21,14,30,836.0,80.0,3.0,25.0,484.0,64.54,49.33
2018,10,21,14,45,815.0,76.5,3.15,24.75,443.0,62.44,47.72
2018,10,21,15,0,794.0,73.0,3.3,24.5,402.0,60.31,46.09
2018,10,21,15,15,762.5,70.0,3.3,24.5,357.0,58.43,44.6
2018,10,21,15,30,731.0,67.0,3.3,24.5,312.0,56.59,43.11
2018,10,21,15,45,686.0,62.0,3.45,23.25,264.5,52.99,40.27
2018,10,21,16,0,641.0,57.0,3.6,22.0,217.0,45.33,33.77
2018,10,21,16,15,570.5,50.5,3.6,20.8,170.0,40.64,29.65
2018,10,21,16,30,500.0,44.0,3.6,19.6,123.0,35.97,25.32
2018,10,21,16,45,372.0,34.5,3.55,18.45,81.5,28.51,18.1
2018,10,21,17,0,244.0,25.0,3.5,17.3,40.0,21.09,3.29
2018,10,21,17,15,122.0,12.5,3.5,16.5,20.0,10.67,0.0
2018,10,21,17,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,22,6,15,35.0,4.5,1.65,9.4,5.0,0.0,0.0
2018,10,22,6,30,70.0,9.0,1.9,10.0,10.0,56.36,0.0
2018,10,22,6,45,226.5,21.5,2.15,10.55,43.0,224.66,85.6
2018,10,22,7,0,383.0,34.0,2.4,11.1,76.0,373.82,300.03
2018,10,22,7,15,498.0,40.0,2.5,11.65,123.5,474.47,391.42
2018,10,22,7,30,613.0,46.0,2.6,12.2,171.0,570.12,471.28
2018,10,22,7,45,668.5,51.0,2.75,12.7,219.0,626.87,517.46
2018,10,22,8,0,724.0,56.0,2.9,13.2,267.0,681.85,560.07
2018,10,22,8,15,761.0,59.5,2.9,13.75,314.0,717.72,585.56
2018,10,22,8,30,798.0,63.0,2.9,14.3,361.0,750.72,607.92
2018,10,22,8,45,824.0,65.0,2.9,14.8,404.5,769.64,619.25
2018,10,22,9,0,850.0,67.0,2.9,15.3,448.0,777.4,622.19
2018,10,22,9,15,865.5,69.5,2.9,15.85,485.5,781.72,622.54
2018,10,22,9,30,881.0,72.0,2.9,16.4,523.0,782.42,620.33
2018,10,22,9,45,891.0,75.0,2.85,16.95,555.0,775.72,612.61
2018,10,22,10,0,901.0,78.0,2.8,17.5,587.0,765.31,602.44
2018,10,22,10,15,910.0,79.0,2.85,18.05,612.0,748.23,588.22
2018,10,22,10,30,919.0,80.0,2.9,18.6,637.0,727.55,571.27
2018,10,22,10,45,925.0,80.5,2.95,19.1,655.0,700.8,548.72
2018,10,22,11,0,931.0,81.0,3.0,19.6,673.0,670.73,523.44
2018,10,22,11,15,934.0,81.5,3.1,19.95,683.0,635.65,494.51
2018,10,22,11,30,937.0,82.0,3.2,20.3,693.0,597.67,462.76
2018,10,22,11,45,938.0,82.0,3.25,20.65,695.0,555.44,426.94
2018,10,22,12,0,939.0,82.0,3.3,21.0,697.0,510.8,388.39
2018,10,22,12,15,937.5,81.5,3.4,21.2,691.0,462.44,346.37
2018,10,22,12,30,936.0,81.0,3.5,21.4,685.0,412.29,301.88
2018,10,22,12,45,932.0,80.0,3.6,21.6,670.5,359.37,254.44
2018,10,22,13,0,928.0,79.0,3.7,21.8,656.0,305.34,205.83
2018,10,22,13,15,921.0,78.5,3.8,21.7,634.5,250.2,157.59
2018,10,22,13,30,914.0,78.0,3.9,21.6,613.0,194.7,112.33
2018,10,22,13,45,903.0,76.0,4.0,21.55,583.5,137.64,73.69
2018,10,22,14,0,892.0,74.0,4.1,21.5,554.0,81.19,51.33
2018,10,22,14,15,876.0,72.5,4.2,21.1,518.5,67.29,52.39
2018,10,22,14,30,860.0,71.0,4.3,20.7,483.0,65.93,51.44
2018,10,22,14,45,839.0,68.0,4.4,20.35,441.5,56.55,43.55
2018,10,22,15,0,818.0,65.0,4.5,20.0,400.0,54.59,42.03
2018,10,22,15,15,787.5,62.5,4.5,20.0,355.0,52.9,40.66
2018,10,22,15,30,757.0,60.0,4.5,20.0,310.0,51.24,39.29
2018,10,22,15,45,712.5,55.5,4.6,18.75,262.5,47.86,36.53
2018,10,22,16,0,668.0,51.0,4.7,17.5,215.0,44.47,33.65
2018,10,22,16,15,598.0,45.5,4.55,16.7,168.0,40.07,29.65
2018,10,22,16,30,528.0,40.0,4.4,15.9,121.0,32.8,22.92
2018,10,22,16,45,397.5,31.5,4.25,15.1,79.5,26.05,16.13
2018,10,22,17,0,267.0,23.0,4.1,14.3,38.0,19.4,0.0
2018,10,22,17,15,133.5,11.5,3.95,13.75,19.0,9.82,0.0
2018,10,22,17,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,6,15,34.5,4.0,1.45,9.25,4.5,0.0,0.0
2018,10,23,6,30,69.0,8.0,1.5,9.8,9.0,54.6,0.0
2018,10,23,6,45,240.0,20.5,1.6,10.4,43.0,230.67,60.23
2018,10,23,7,0,411.0,33.0,1.7,11.0,77.0,392.11,310.98
2018,10,23,7,15,425.5,43.5,1.85,11.6,109.5,421.92,347.57
2018,10,23,7,30,440.0,54.0,2.0,12.2,142.0,451.1,375.54
2018,10,23,7,45,489.5,64.5,2.2,12.8,186.0,506.61,421.87
2018,10,23,8,0,539.0,75.0,2.4,13.4,230.0,561.06,465.07
2018,10,23,8,15,455.5,100.0,2.4,13.75,246.5,516.98,429.05
2018,10,23,8,30,372.0,125.0,2.4,14.1,263.0,476.75,394.5
2018,10,23,8,45,388.5,141.0,2.4,14.5,300.0,503.38,413.96
2018,10,23,9,0,405.0,157.0,2.4,14.9,337.0,527.62,430.71
2018,10,23,9,15,560.0,135.0,2.5,15.2,406.5,623.67,505.12
2018,10,23,9,30,715.0,113.0,2.6,15.5,476.0,708.38,567.72
2018,10,23,9,45,535.5,162.0,2.7,15.75,443.5,600.31,482.21
2018,10,23,10,0,356.0,211.0,2.8,16.0,411.0,487.39,392.19
2018,10,23,10,15,270.5,241.5,2.95,16.2,397.0,443.24,355.74
2018,10,23,10,30,185.0,272.0,3.1,16.4,383.0,388.97,311.14
2018,10,23,10,45,265.0,269.5,3.25,16.6,434.0,437.8,349.42
2018,10,23,11,0,345.0,267.0,3.4,16.8,485.0,468.99,372.91
2018,10,23,11,15,466.0,232.0,3.45,16.8,531.0,496.71,393.69
2018,10,23,11,30,587.0,197.0,3.5,16.8,577.0,505.97,399.28
2018,10,23,11,45,628.0,184.0,3.6,16.8,591.5,487.3,382.25
2018,10,23,12,0,669.0,171.0,3.7,16.8,606.0,459.85,357.71
2018,10,23,12,15,528.0,215.5,3.7,16.8,557.0,397.26,306.74
2018,10,23,12,30,387.0,260.0,3.7,16.8,508.0,346.42,266.09
2018,10,23,12,45,491.5,218.0,3.7,16.8,526.0,320.24,240.01
2018,10,23,13,0,596.0,176.0,3.7,16.8,544.0,284.38,204.47
2018,10,23,13,15,735.0,130.5,3.6,17.0,568.5,239.08,159.01
2018,10,23,13,30,874.0,85.0,3.5,17.2,593.0,190.9,113.03
2018,10,23,13,45,877.0,81.0,3.35,17.45,569.5,135.81,75.12
2018,10,23,14,0,880.0,77.0,3.2,17.7,546.0,79.82,53.27
2018,10,23,14,15,738.5,100.0,3.05,17.8,476.0,70.45,55.85
2018,10,23,14,30,597.0,123.0,2.9,17.9,406.0,85.82,69.29
2018,10,23,14,45,686.0,95.5,2.7,18.0,393.5,69.04,54.86
2018,10,23,15,0,775.0,68.0,2.5,18.1,381.0,56.44,43.99
2018,10,23,15,15,766.0,63.5,2.5,18.1,343.5,53.52,41.55
2018,10,23,15,30,757.0,59.0,2.5,18.1,306.0,50.51,38.97
2018,10,23,15,45,714.0,54.5,2.35,17.75,258.5,47.11,36.05
2018,10,23,16,0,671.0,50.0,2.2,17.4,211.0,43.71,33.0
2018,10,23,16,15,601.5,44.0,2.0,16.45,164.0,38.84,28.59
2018,10,23,16,30,532.0,38.0,1.8,15.5,117.0,34.0,23.99
2018,10,23,16,45,400.0,30.0,1.55,14.5,76.5,24.84,14.99
2018,10,23,17,0,268.0,22.0,1.3,13.5,36.0,18.6,0.0
2018,10,23,17,15,134.0,11.0,1.4,13.05,18.0,9.39,0.0
2018,10,23,17,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,6,15,18.0,4.0,1.15,9.6,4.0,0.0,0.0
2018,10,24,6,30,36.0,8.0,1.1,10.0,8.0,31.65,0.0
2018,10,24,6,45,89.5,22.5,1.05,10.4,30.0,111.96,8.88
2018,10,24,7,0,143.0,37.0,1.0,10.8,52.0,181.54,142.63
2018,10,24,7,15,317.0,45.0,1.2,11.55,100.5,335.82,277.75
2018,10,24,7,30,491.0,53.0,1.4,12.3,149.0,487.69,402.43
2018,10,24,7,45,604.0,52.0,1.55,13.05,202.0,578.46,474.05
2018,10,24,8,0,717.0,51.0,1.7,13.8,255.0,664.4,539.22
2018,10,24,8,15,752.0,54.5,1.65,14.4,300.5,698.21,561.94
2018,10,24,8,30,787.0,58.0,1.6,15.0,346.0,729.27,581.92
2018,10,24,8,45,811.0,60.0,1.55,15.65,387.5,746.39,590.92
2018,10,24,9,0,835.0,62.0,1.5,16.3,429.0,752.63,591.94
2018,10,24,9,15,851.0,64.0,1.45,16.95,465.5,756.88,591.57
2018,10,24,9,30,867.0,66.0,1.4,17.6,502.0,757.59,588.75
2018,10,24,9,45,878.0,67.5,1.4,18.3,533.0,750.22,580.8
2018,10,24,10,0,889.0,69.0,1.4,19.0,564.0,739.27,570.58
2018,10,24,10,15,896.5,70.5,1.45,19.55,588.0,722.17,557.05
2018,10,24,10,30,904.0,72.0,1.5,20.1,612.0,701.59,540.77
2018,10,24,10,45,908.5,73.0,1.6,20.7,629.0,675.06,519.36
2018,10,24,11,0,913.0,74.0,1.7,21.3,646.0,645.34,495.28
2018,10,24,11,15,915.0,74.5,1.8,21.7,655.0,610.57,467.39
2018,10,24,11,30,917.0,75.0,1.9,22.1,664.0,573.04,436.78
2018,10,24,11,45,916.5,75.0,2.0,22.5,665.0,531.17,402.15
2018,10,24,12,0,916.0,75.0,2.1,22.9,666.0,487.07,364.88
2018,10,24,12,15,913.5,74.5,2.2,23.2,659.5,439.67,324.25
2018,10,24,12,30,911.0,74.0,2.3,23.5,653.0,390.63,281.31
2018,10,24,12,45,906.5,73.5,2.4,23.75,639.0,339.55,236.07
2018,10,24,13,0,902.0,73.0,2.5,24.0,625.0,287.44,189.81
2018,10,24,13,15,885.5,75.0,2.55,24.05,601.5,234.12,144.24
2018,10,24,13,30,869.0,77.0,2.6,24.1,578.0,181.37,102.68
2018,10,24,13,45,851.5,77.0,2.65,24.1,548.0,127.95,68.5
2018,10,24,14,0,834.0,77.0,2.7,24.1,518.0,67.66,51.91
2018,10,24,14,15,732.0,93.5,2.65,23.9,462.0,72.44,56.17
2018,10,24,14,30,630.0,110.0,2.6,23.7,406.0,77.27,60.45
2018,10,24,14,45,468.0,130.5,2.6,23.45,339.5,90.22,71.66
2018,10,24,15,0,306.0,151.0,2.6,23.2,273.0,106.57,85.77
2018,10,24,15,15,417.5,116.0,2.6,23.2,262.0,82.22,65.21
2018,10,24,15,30,529.0,81.0,2.6,23.2,251.0,61.05,47.18
2018,10,24,15,45,584.5,64.5,2.45,22.45,225.0,50.06,37.86
2018,10,24,16,0,640.0,48.0,2.3,21.7,199.0,41.85,30.75
2018,10,24,16,15,570.0,42.5,2.15,20.85,154.0,37.41,26.76
2018,10,24,16,30,500.0,37.0,2.0,20.0,109.0,30.31,20.28
2018,10,24,16,45,371.0,28.5,1.85,19.2,70.5,23.54,13.32
2018,10,24,17,0,242.0,20.0,1.7,18.4,32.0,16.82,0.0
2018,10,24,17,15,121.0,10.0,1.9,17.85,16.0,8.54,0.0
2018,10,24,17,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,6,15,45.0,4.5,1.1,10.9,5.0,0.0,0.0
2018,10,25,6,30,90.0,9.0,1.1,11.3,10.0,69.46,0.0
2018,10,25,6,45,234.5,19.5,1.15,11.65,39.0,220.2,0.0
2018,10,25,7,0,379.0,30.0,1.2,12.0,68.0,362.6,281.12
2018,10,25,7,15,448.5,37.5,1.3,12.6,106.5,428.74,348.87
2018,10,25,7,30,518.0,45.0,1.4,13.2,145.0,496.28,406.65
2018,10,25,7,45,388.5,68.0,1.55,13.8,154.5,421.67,350.06
2018,10,25,8,0,259.0,91.0,1.7,14.4,164.0,330.14,275.61
2018,10,25,8,15,430.5,90.5,1.75,15.25,236.0,481.39,398.17
2018,10,25,8,30,602.0,90.0,1.8,16.1,308.0,623.33,504.8
2018,10,25,8,45,696.0,82.0,1.85,16.9,363.0,683.53,546.07
2018,10,25,9,0,790.0,74.0,1.9,17.7,418.0,736.57,581.61
2018,10,25,9,15,826.5,71.5,2.05,18.6,459.0,751.1,589.37
2018,10,25,9,30,863.0,69.0,2.2,19.5,500.0,754.87,589.71
2018,10,25,9,45,878.0,70.0,2.3,20.35,532.0,749.83,583.65
2018,10,25,10,0,893.0,71.0,2.4,21.2,564.0,741.09,575.13
2018,10,25,10,15,901.5,72.0,2.45,21.85,588.5,723.95,560.92
2018,10,25,10,30,910.0,73.0,2.5,22.5,613.0,703.29,543.74
2018,10,25,10,45,916.0,73.5,2.55,23.2,630.5,676.98,521.44
2018,10,25,11,0,922.0,74.0,2.6,23.9,648.0,647.39,496.49
2018,10,25,11,15,925.0,74.5,2.6,24.3,657.5,612.88,467.93
2018,10,25,11,30,928.0,75.0,2.6,24.7,667.0,575.49,436.73
2018,10,25,11,45,929.0,75.0,2.6,25.1,669.0,533.92,401.78
2018,10,25,12,0,930.0,75.0,2.6,25.5,671.0,489.96,364.23
2018,10,25,12,15,927.5,75.0,2.6,25.75,665.0,442.38,323.32
2018,10,25,12,30,925.0,75.0,2.6,26.0,659.0,393.11,280.2
2018,10,25,12,45,920.0,75.0,2.6,26.3,645.0,341.59,234.7
2018,10,25,13,0,915.0,75.0,2.6,26.6,631.0,289.05,188.37
2018,10,25,13,15,908.5,74.0,2.6,26.65,610.0,234.66,142.08
2018,10,25,13,30,902.0,73.0,2.6,26.7,589.0,179.88,99.24
2018,10,25,13,45,892.0,71.5,2.6,26.8,560.5,124.32,64.34
2018,10,25,14,0,882.0,70.0,2.6,26.9,532.0,69.23,52.63
2018,10,25,14,15,867.0,68.0,2.6,26.8,497.0,64.04,48.47
2018,10,25,14,30,852.0,66.0,2.6,26.7,462.0,62.29,47.15
2018,10,25,14,45,831.0,64.5,2.6,26.6,422.5,54.07,40.35
2018,10,25,15,0,810.0,63.0,2.6,26.5,383.0,53.18,39.72
2018,10,25,15,15,779.5,59.5,2.6,26.5,338.5,50.67,37.67
2018,10,25,15,30,749.0,56.0,2.6,26.5,294.0,48.15,35.58
2018,10,25,15,45,703.5,52.0,2.15,25.35,247.0,45.08,33.12
2018,10,25,16,0,658.0,48.0,1.7,24.2,200.0,42.05,30.57
2018,10,25,16,15,583.5,42.5,1.65,22.9,154.0,37.57,26.62
2018,10,25,16,30,509.0,37.0,1.6,21.6,108.0,30.44,20.17
2018,10,25,16,45,364.0,28.0,1.55,20.3,68.5,23.17,12.65
2018,10,25,17,0,219.0,19.0,1.5,19.0,29.0,15.97,0.0
2018,10,25,17,15,109.5,9.5,1.7,18.4,14.5,8.11,0.0
2018,10,25,17,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,26,6,15,48.0,4.5,1.1,10.75,4.5,0.0,0.0
2018,10,26,6,30,96.0,9.0,1.1,11.2,9.0,73.3,0.0
2018,10,26,6,45,255.0,18.5,1.15,11.65,38.5,231.16,0.0
2018,10,26,7,0,414.0,28.0,1.2,12.1,68.0,384.62,293.87
2018,10,26,7,15,497.0,35.0,1.2,12.75,109.5,451.82,365.25
2018,10,26,7,30,580.0,42.0,1.2,13.4,151.0,531.01,431.37
2018,10,26,7,45,613.0,49.5,1.25,14.05,193.5,571.74,464.49
2018,10,26,8,0,646.0,57.0,1.3,14.7,236.0,610.64,494.16
2018,10,26,8,15,580.5,78.0,1.15,15.5,260.0,591.62,477.05
2018,10,26,8,30,515.0,99.0,1.0,16.3,284.0,561.9,451.76
2018,10,26,8,45,535.0,109.5,0.85,17.15,321.5,585.37,465.65
2018,10,26,9,0,555.0,120.0,0.7,18.0,359.0,606.04,476.14
2018,10,26,9,15,557.0,131.5,0.65,18.75,389.5,610.7,475.69
2018,10,26,9,30,559.0,143.0,0.6,19.5,420.0,605.38,468.44
2018,10,26,9,45,607.0,141.0,0.5,20.3,459.0,632.41,483.85
2018,10,26,10,0,655.0,139.0,0.4,21.1,498.0,647.81,490.37
2018,10,26,10,15,706.5,129.5,0.35,21.75,532.0,653.15,490.93
2018,10,26,10,30,758.0,120.0,0.3,22.4,566.0,653.28,487.78
2018,10,26,10,45,731.0,132.5,0.25,23.1,573.0,620.03,460.72
2018,10,26,11,0,704.0,145.0,0.2,23.8,580.0,585.29,433.05
2018,10,26,11,15,703.0,148.0,0.3,24.35,588.0,555.57,410.71
2018,10,26,11,30,702.0,151.0,0.4,24.9,596.0,523.72,386.26
2018,10,26,11,45,747.0,136.0,0.45,25.4,610.5,496.41,363.96
2018,10,26,12,0,792.0,121.0,0.5,25.9,625.0,465.6,337.98
2018,10,26,12,15,765.5,128.0,0.65,26.25,611.5,416.46,299.27
2018,10,26,12,30,739.0,135.0,0.8,26.6,598.0,369.63,261.32
2018,10,26,12,45,786.5,116.5,0.9,26.9,599.5,329.15,225.29
2018,10,26,13,0,834.0,98.0,1.0,27.2,601.0,279.77,181.64
2018,10,26,13,15,843.5,91.0,1.05,27.35,584.5,226.71,137.06
2018,10,26,13,30,853.0,84.0,1.1,27.5,568.0,178.47,99.54
2018,10,26,13,45,825.0,86.5,1.2,27.65,535.5,119.77,63.33
2018,10,26,14,0,797.0,89.0,1.3,27.8,503.0,70.13,53.15
2018,10,26,14,15,782.0,84.0,1.3,27.65,467.5,66.49,50.33
2018,10,26,14,30,767.0,79.0,1.3,27.5,432.0,63.42,47.92
2018,10,26,14,45,740.0,76.0,1.25,27.4,392.0,61.64,46.58
2018,10,26,15,0,713.0,73.0,1.2,27.3,352.0,59.89,45.24
2018,10,26,15,15,677.5,70.5,1.2,27.3,310.5,53.64,40.05
2018,10,26,15,30,642.0,68.0,1.2,27.3,269.0,52.39,39.05
2018,10,26,15,45,616.0,60.0,0.9,26.35,227.5,47.03,34.63
2018,10,26,16,0,590.0,52.0,0.6,25.4,186.0,41.47,29.91
2018,10,26,16,15,491.0,47.0,0.65,24.6,140.5,37.82,26.62
2018,10,26,16,30,392.0,42.0,0.7,23.8,95.0,34.42,23.25
2018,10,26,16,45,266.0,29.5,0.7,23.0,59.0,24.38,13.02
2018,10,26,17,0,140.0,17.0,0.7,22.2,23.0,14.51,0.0
2018,10,26,17,15,70.0,8.5,0.75,21.6,11.5,7.26,0.0
2018,10,26,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,27,6,15,20.0,2.5,1.35,12.0,2.5,0.0,0.0
2018,10,27,6,30,40.0,5.0,1.5,12.4,5.0,31.49,0.0
2018,10,27,6,45,164.5,18.5,1.6,12.8,32.0,164.48,0.0
2018,10,27,7,0,289.0,32.0,1.7,13.2,59.0,295.71,223.66
2018,10,27,7,15,424.0,38.5,1.8,13.8,103.5,408.64,332.27
2018,10,27,7,30,559.0,45.0,1.9,14.4,148.0,523.97,427.78
2018,10,27,7,45,610.5,50.5,2.0,14.95,192.5,574.98,469.53
2018,10,27,8,0,662.0,56.0,2.1,15.5,237.0,619.53,504.32
2018,10,27,8,15,662.5,66.0,2.05,16.25,274.0,638.81,517.12
2018,10,27,8,30,663.0,76.0,2.0,17.0,311.0,649.74,522.86
2018,10,27,8,45,706.5,77.5,1.9,17.75,355.5,680.76,542.64
2018,10,27,9,0,750.0,79.0,1.8,18.5,400.0,705.12,556.69
2018,10,27,9,15,790.5,77.5,1.8,19.15,442.0,724.21,567.58
2018,10,27,9,30,831.0,76.0,1.8,19.8,484.0,739.23,575.47
2018,10,27,9,45,744.5,106.0,1.75,20.5,489.0,694.38,540.27
2018,10,27,10,0,658.0,136.0,1.7,21.2,494.0,644.28,499.85
2018,10,27,10,15,766.0,110.0,1.75,21.75,544.5,668.77,516.91
2018,10,27,10,30,874.0,84.0,1.8,22.3,595.0,684.05,526.14
2018,10,27,10,45,869.5,88.0,1.85,22.9,609.0,655.38,502.26
2018,10,27,11,0,865.0,92.0,1.9,23.5,623.0,624.05,476.54
2018,10,27,11,15,839.5,102.5,1.9,24.0,624.0,586.99,446.05
2018,10,27,11,30,814.0,113.0,1.9,24.5,625.0,545.67,412.22
2018,10,27,11,45,825.0,109.5,1.95,25.05,629.5,508.71,381.22
2018,10,27,12,0,836.0,106.0,2.0,25.6,634.0,468.88,347.21
2018,10,27,12,15,859.5,97.0,2.05,25.85,635.5,426.4,310.52
2018,10,27,12,30,883.0,88.0,2.1,26.1,637.0,383.1,271.98
2018,10,27,12,45,864.5,91.5,2.15,26.35,619.0,332.35,228.0
2018,10,27,13,0,846.0,95.0,2.2,26.6,601.0,277.42,181.04
2018,10,27,13,15,853.5,89.0,2.3,26.55,584.0,224.21,135.93
2018,10,27,13,30,861.0,83.0,2.4,26.5,567.0,175.98,98.38
2018,10,27,13,45,837.5,83.0,2.5,26.5,534.5,115.48,60.88
2018,10,27,14,0,814.0,83.0,2.6,26.5,502.0,65.62,49.74
2018,10,27,14,15,779.0,83.5,2.75,26.2,462.5,66.21,50.46
2018,10,27,14,30,744.0,84.0,2.9,25.9,423.0,66.98,51.3
2018,10,27,14,45,625.0,98.0,3.0,25.65,365.5,70.78,54.7
2018,10,27,15,0,506.0,112.0,3.1,25.4,308.0,79.9,62.62
2018,10,27,15,15,521.0,96.5,3.1,25.4,277.0,71.89,55.93
2018,10,27,15,30,536.0,81.0,3.1,25.4,246.0,61.65,47.27
2018,10,27,15,45,406.0,78.0,3.2,24.25,191.5,57.89,44.25
2018,10,27,16,0,276.0,75.0,3.3,23.1,137.0,55.48,42.2
2018,10,27,16,15,231.0,60.0,3.25,22.15,103.5,45.0,32.97
2018,10,27,16,30,186.0,45.0,3.2,21.2,70.0,34.21,23.23
2018,10,27,16,45,128.0,30.0,3.1,20.2,44.0,23.09,11.7
2018,10,27,17,0,70.0,15.0,3.0,19.2,18.0,12.8,0.0
2018,10,27,17,15,35.0,7.5,3.15,18.55,9.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.45,17.25,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.55,16.25,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,28,6,15,6.5,1.5,2.5,12.35,1.5,0.0,0.0
2018,10,28,6,30,13.0,3.0,2.7,12.8,3.0,2.56,0.0
2018,10,28,6,45,125.5,17.0,2.95,13.25,27.5,102.28,0.0
2018,10,28,7,0,238.0,31.0,3.2,13.7,52.0,257.67,191.71
2018,10,28,7,15,296.5,42.0,3.3,14.35,84.5,313.18,256.55
2018,10,28,7,30,355.0,53.0,3.4,15.0,117.0,371.89,309.45
2018,10,28,7,45,459.5,59.5,3.5,15.6,167.5,468.06,389.62
2018,10,28,8,0,564.0,66.0,3.6,16.2,218.0,559.3,462.36
2018,10,28,8,15,672.0,61.5,3.7,16.8,274.0,632.97,518.7
2018,10,28,8,30,780.0,57.0,3.8,17.4,330.0,710.66,576.15
2018,10,28,8,45,805.0,59.0,3.85,18.0,371.0,728.15,586.65
2018,10,28,9,0,830.0,61.0,3.9,18.6,412.0,734.99,589.24
2018,10,28,9,15,836.5,66.0,3.9,19.1,446.5,735.45,587.09
2018,10,28,9,30,843.0,71.0,3.9,19.6,481.0,732.42,582.45
2018,10,28,9,45,654.0,124.5,3.9,20.1,455.0,645.04,513.91
2018,10,28,10,0,465.0,178.0,3.9,20.6,429.0,539.31,429.09
2018,10,28,10,15,633.5,140.0,3.9,20.95,498.0,607.74,481.49
2018,10,28,10,30,802.0,102.0,3.9,21.3,567.0,656.4,516.86
2018,10,28,10,45,812.0,103.0,3.95,21.65,585.5,634.92,497.85
2018,10,28,11,0,822.0,104.0,4.0,22.0,604.0,610.14,476.47
2018,10,28,11,15,864.5,90.5,4.05,22.15,624.0,584.12,454.44
2018,10,28,11,30,907.0,77.0,4.1,22.3,644.0,556.25,430.11
2018,10,28,11,45,906.5,77.5,4.15,22.5,645.0,515.35,394.96
2018,10,28,12,0,906.0,78.0,4.2,22.7,646.0,472.24,357.3
2018,10,28,12,15,900.0,79.0,4.3,22.7,639.0,425.38,316.25
2018,10,28,12,30,894.0,80.0,4.4,22.7,632.0,377.17,273.3
2018,10,28,12,45,885.0,81.0,4.45,22.75,617.0,326.96,228.17
2018,10,28,13,0,876.0,82.0,4.5,22.8,602.0,276.14,182.74
2018,10,28,13,15,866.5,81.0,4.55,22.65,580.0,223.36,137.48
2018,10,28,13,30,857.0,80.0,4.6,22.5,558.0,170.57,96.45
2018,10,28,13,45,792.0,92.0,4.65,22.4,516.5,116.41,65.11
2018,10,28,14,0,727.0,104.0,4.7,22.3,475.0,72.74,56.75
2018,10,28,14,15,673.0,108.0,4.7,22.0,433.0,75.87,59.66
2018,10,28,14,30,619.0,112.0,4.7,21.7,391.0,79.46,62.95
2018,10,28,14,45,428.0,128.0,4.7,21.4,313.0,88.66,71.07
2018,10,28,15,0,237.0,144.0,4.7,21.1,235.0,101.56,82.4
2018,10,28,15,15,265.5,127.0,4.7,21.1,217.0,91.37,73.77
2018,10,28,15,30,294.0,110.0,4.7,21.1,199.0,80.74,64.66
2018,10,28,15,45,248.5,95.0,4.55,20.1,161.5,70.4,55.88
2018,10,28,16,0,203.0,80.0,4.4,19.1,124.0,59.82,46.66
2018,10,28,16,15,175.5,62.5,4.3,18.55,94.0,47.43,35.53
2018,10,28,16,30,148.0,45.0,4.2,18.0,64.0,34.7,23.89
2018,10,28,16,45,87.5,29.0,4.05,17.45,39.0,22.63,10.92
2018,10,28,17,0,27.0,13.0,3.9,16.9,14.0,11.1,0.0
2018,10,28,17,15,13.5,6.5,3.8,16.45,7.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,10,29,6,15,15.5,2.0,1.8,10.0,2.0,0.0,0.0
2018,10,29,6,30,31.0,4.0,1.9,10.5,4.0,0.0,0.0
2018,10,29,6,45,72.0,17.5,2.05,11.0,22.5,65.06,0.0
2018,10,29,7,0,113.0,31.0,2.2,11.5,41.0,149.7,107.79
2018,10,29,7,15,193.5,45.0,2.35,12.0,74.5,241.74,198.2
2018,10,29,7,30,274.0,59.0,2.5,12.5,108.0,319.13,266.82
2018,10,29,7,45,291.5,74.0,2.7,13.0,139.5,351.08,295.09
2018,10,29,8,0,309.0,89.0,2.9,13.5,171.0,381.99,321.12
2018,10,29,8,15,319.5,105.5,3.0,13.75,203.5,407.92,341.97
2018,10,29,8,30,330.0,122.0,3.1,14.0,236.0,414.39,346.79
2018,10,29,8,45,266.0,147.5,3.15,14.3,247.0,390.0,324.34
2018,10,29,9,0,202.0,173.0,3.2,14.6,258.0,347.89,287.87
2018,10,29,9,15,219.0,187.0,3.45,14.9,286.5,369.28,304.52
2018,10,29,9,30,236.0,201.0,3.7,15.2,315.0,404.19,331.24
2018,10,29,9,45,210.5,219.0,3.95,15.45,325.5,380.55,310.77
2018,10,29,10,0,185.0,237.0,4.2,15.7,336.0,371.39,301.93
2018,10,29,10,15,216.0,246.0,4.25,15.95,366.5,391.74,317.46
2018,10,29,10,30,247.0,255.0,4.3,16.2,397.0,421.0,339.47
2018,10,29,10,45,314.5,249.5,4.4,16.4,436.0,443.88,357.0
2018,10,29,11,0,382.0,244.0,4.5,16.6,475.0,461.83,370.1
2018,10,29,11,15,468.5,220.5,4.5,16.8,508.0,476.89,380.32
2018,10,29,11,30,555.0,197.0,4.5,17.0,541.0,475.81,377.2
2018,10,29,11,45,643.5,167.0,4.5,17.15,567.0,466.03,366.35
2018,10,29,12,0,732.0,137.0,4.5,17.3,593.0,443.39,344.19
2018,10,29,12,15,796.5,116.0,4.5,17.65,607.5,412.65,314.1
2018,10,29,12,30,861.0,95.0,4.5,18.0,622.0,372.86,275.45
2018,10,29,12,45,887.5,85.0,4.5,18.3,618.0,327.98,232.56
2018,10,29,13,0,914.0,75.0,4.5,18.6,614.0,276.61,184.42
2018,10,29,13,15,908.5,73.0,4.45,18.95,592.5,221.96,136.45
2018,10,29,13,30,903.0,71.0,4.4,19.3,571.0,166.89,93.0
2018,10,29,13,45,895.0,69.0,4.3,19.65,543.0,111.43,59.59
2018,10,29,14,0,887.0,67.0,4.2,20.0,515.0,63.69,49.53
2018,10,29,14,15,871.5,65.5,4.1,20.05,480.5,62.29,48.45
2018,10,29,14,30,856.0,64.0,4.0,20.1,446.0,60.83,47.29
2018,10,29,14,45,835.0,61.5,3.85,20.2,406.0,58.52,45.39
2018,10,29,15,0,814.0,59.0,3.7,20.3,366.0,50.4,38.42
2018,10,29,15,15,782.0,55.5,3.7,20.3,321.5,47.78,36.21
2018,10,29,15,30,750.0,52.0,3.7,20.3,277.0,45.14,33.93
2018,10,29,15,45,703.5,48.0,3.05,19.75,231.0,41.97,31.2
2018,10,29,16,0,657.0,44.0,2.4,19.2,185.0,38.83,28.37
2018,10,29,16,15,579.5,38.5,2.2,18.1,140.0,34.25,24.16
2018,10,29,16,30,502.0,33.0,2.0,17.0,95.0,29.76,19.72
2018,10,29,16,45,340.5,24.0,1.75,15.9,58.0,19.93,8.37
2018,10,29,17,0,179.0,15.0,1.5,14.8,21.0,12.8,0.0
2018,10,29,17,15,89.5,7.5,1.55,14.45,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.85,12.8,0.0,0.0,0.0
