Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,1,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,19,6,45,5.0,3.5,1.25,5.3,3.5,0.0,0.0
2018,11,19,7,0,10.0,7.0,1.2,5.3,7.0,12.47,0.0
2018,11,19,7,15,32.0,21.5,1.3,6.05,24.5,55.35,11.49
2018,11,19,7,30,54.0,36.0,1.4,6.8,42.0,93.75,72.27
2018,11,19,7,45,61.0,52.5,1.5,7.6,62.0,116.99,95.55
2018,11,19,8,0,68.0,69.0,1.6,8.4,82.0,139.07,115.67
2018,11,19,8,15,143.0,84.0,1.7,9.0,119.5,206.4,175.12
2018,11,19,8,30,218.0,99.0,1.8,9.6,157.0,287.77,244.4
2018,11,19,8,45,301.5,107.0,1.9,10.2,201.0,350.77,297.02
2018,11,19,9,0,385.0,115.0,2.0,10.8,245.0,428.37,359.49
2018,11,19,9,15,511.5,109.0,2.0,11.5,301.5,501.22,416.82
2018,11,19,9,30,638.0,103.0,2.0,12.2,358.0,577.53,474.44
2018,11,19,9,45,684.5,102.0,2.0,12.85,394.0,593.2,483.5
2018,11,19,10,0,731.0,101.0,2.0,13.5,430.0,604.53,489.32
2018,11,19,10,15,706.5,110.5,1.95,14.1,442.5,578.11,465.55
2018,11,19,10,30,682.0,120.0,1.9,14.7,455.0,549.92,440.7
2018,11,19,10,45,637.0,134.0,1.8,15.25,455.0,512.98,408.89
2018,11,19,11,0,592.0,148.0,1.7,15.8,455.0,475.92,377.08
2018,11,19,11,15,589.0,152.5,1.65,16.15,463.0,451.92,355.7
2018,11,19,11,30,586.0,157.0,1.6,16.5,471.0,426.23,332.63
2018,11,19,11,45,636.0,145.0,1.55,16.85,487.0,407.04,313.74
2018,11,19,12,0,686.0,133.0,1.5,17.2,503.0,382.31,289.55
2018,11,19,12,15,539.0,165.5,1.45,17.35,454.5,320.58,240.26
2018,11,19,12,30,392.0,198.0,1.4,17.5,406.0,272.51,203.24
2018,11,19,12,45,400.5,193.5,1.35,17.65,401.5,245.1,178.74
2018,11,19,13,0,409.0,189.0,1.3,17.8,397.0,216.35,153.64
2018,11,19,13,15,388.0,185.0,1.2,17.8,376.0,185.26,129.67
2018,11,19,13,30,367.0,181.0,1.1,17.8,355.0,154.64,109.41
2018,11,19,13,45,351.5,172.0,1.05,17.8,331.0,123.0,101.03
2018,11,19,14,0,336.0,163.0,1.0,17.8,307.0,114.05,93.63
2018,11,19,14,15,232.0,158.5,0.85,17.6,254.5,110.23,90.59
2018,11,19,14,30,128.0,154.0,0.7,17.4,202.0,109.89,90.49
2018,11,19,14,45,69.5,125.5,0.6,17.2,151.0,94.57,77.44
2018,11,19,15,0,11.0,97.0,0.5,17.0,100.0,76.85,62.18
2018,11,19,15,15,5.5,81.0,0.5,17.0,82.5,64.71,51.58
2018,11,19,15,30,0.0,65.0,0.5,17.0,65.0,52.43,40.69
2018,11,19,15,45,0.0,51.5,0.5,16.35,51.5,41.85,31.24
2018,11,19,16,0,0.0,38.0,0.5,15.7,38.0,31.17,21.55
2018,11,19,16,15,4.0,27.0,0.5,15.45,27.0,22.28,13.03
2018,11,19,16,30,8.0,16.0,0.5,15.2,16.0,13.42,0.0
2018,11,19,16,45,8.0,8.5,0.5,14.95,8.5,7.26,0.0
2018,11,19,17,0,8.0,1.0,0.5,14.7,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.5,14.55,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.4,7.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,20,6,45,43.5,5.0,0.85,6.15,5.5,0.0,0.0
2018,11,20,7,0,87.0,10.0,0.9,6.0,11.0,64.82,0.0
2018,11,20,7,15,229.0,21.5,0.9,6.55,40.5,206.68,27.08
2018,11,20,7,30,371.0,33.0,0.9,7.1,70.0,335.15,263.83
2018,11,20,7,45,458.5,40.5,0.95,7.65,109.5,407.36,335.92
2018,11,20,8,0,546.0,48.0,1.0,8.2,149.0,479.56,398.13
2018,11,20,8,15,600.5,54.5,1.0,8.8,191.0,526.33,436.45
2018,11,20,8,30,655.0,61.0,1.0,9.4,233.0,571.13,471.27
2018,11,20,8,45,690.5,65.5,1.0,10.0,272.5,597.35,490.29
2018,11,20,9,0,726.0,70.0,1.0,10.6,312.0,616.38,503.14
2018,11,20,9,15,738.0,76.0,0.9,11.35,345.5,626.1,506.74
2018,11,20,9,30,750.0,82.0,0.8,12.1,379.0,628.36,504.33
2018,11,20,9,45,722.5,94.0,0.7,12.9,398.0,607.88,484.5
2018,11,20,10,0,695.0,106.0,0.6,13.7,417.0,584.94,463.17
2018,11,20,10,15,737.5,103.5,0.65,14.35,449.0,588.33,463.68
2018,11,20,10,30,780.0,101.0,0.7,15.0,481.0,587.13,460.12
2018,11,20,10,45,791.0,101.5,0.7,15.7,498.5,565.36,440.57
2018,11,20,11,0,802.0,102.0,0.7,16.4,516.0,542.08,419.74
2018,11,20,11,15,789.5,106.5,0.9,17.0,520.0,507.7,392.01
2018,11,20,11,30,777.0,111.0,1.1,17.6,524.0,471.19,361.81
2018,11,20,11,45,690.5,131.5,1.3,18.15,499.5,416.87,317.97
2018,11,20,12,0,604.0,152.0,1.5,18.7,475.0,366.72,277.1
2018,11,20,12,15,608.5,147.0,1.55,18.95,470.0,330.75,245.31
2018,11,20,12,30,613.0,142.0,1.6,19.2,465.0,293.31,211.81
2018,11,20,12,45,634.5,133.0,1.65,19.4,460.0,255.26,177.17
2018,11,20,13,0,656.0,124.0,1.7,19.6,455.0,214.4,140.94
2018,11,20,13,15,596.0,133.5,1.7,19.6,425.0,174.48,111.59
2018,11,20,13,30,536.0,143.0,1.7,19.6,395.0,137.92,89.8
2018,11,20,13,45,556.5,129.5,1.65,19.6,378.0,94.79,76.49
2018,11,20,14,0,577.0,116.0,1.6,19.6,361.0,83.3,66.82
2018,11,20,14,15,643.0,97.0,1.4,19.35,350.5,71.28,56.63
2018,11,20,14,30,709.0,78.0,1.2,19.1,340.0,59.05,46.18
2018,11,20,14,45,678.0,74.5,1.0,18.9,303.5,57.0,44.51
2018,11,20,15,0,647.0,71.0,0.8,18.7,267.0,55.0,42.83
2018,11,20,15,15,590.0,65.0,0.8,18.7,224.0,50.86,39.17
2018,11,20,15,30,533.0,59.0,0.8,18.7,181.0,46.73,35.43
2018,11,20,15,45,435.0,53.5,0.8,17.5,139.0,42.82,31.9
2018,11,20,16,0,337.0,48.0,0.8,16.3,97.0,36.95,26.44
2018,11,20,16,15,244.5,35.5,0.85,15.85,64.5,27.48,17.21
2018,11,20,16,30,152.0,23.0,0.9,15.4,32.0,17.9,0.67
2018,11,20,16,45,76.0,11.5,0.95,14.95,16.0,9.82,0.0
2018,11,20,17,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.7,10.85,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.7,10.9,1.0,0.85,0.0
2018,11,21,7,15,0.0,3.5,1.85,11.25,3.5,2.87,0.0
2018,11,21,7,30,0.0,6.0,2.0,11.6,6.0,4.92,0.0
2018,11,21,7,45,0.0,7.5,2.15,11.95,7.5,6.15,0.0
2018,11,21,8,0,0.0,9.0,2.3,12.3,9.0,7.39,0.67
2018,11,21,8,15,0.0,11.5,2.4,12.55,11.5,9.45,2.5
2018,11,21,8,30,0.0,14.0,2.5,12.8,14.0,11.51,4.32
2018,11,21,8,45,0.0,18.5,2.55,13.0,18.5,15.23,7.54
2018,11,21,9,0,0.0,23.0,2.6,13.2,23.0,18.95,10.74
2018,11,21,9,15,0.0,25.5,2.85,13.55,25.5,21.03,12.49
2018,11,21,9,30,0.0,28.0,3.1,13.9,28.0,23.1,14.22
2018,11,21,9,45,3.5,57.0,3.3,14.3,58.5,49.51,36.78
2018,11,21,10,0,7.0,86.0,3.5,14.7,89.0,76.21,59.28
2018,11,21,10,15,15.0,113.0,3.75,15.1,120.0,104.84,83.2
2018,11,21,10,30,23.0,140.0,4.0,15.5,151.0,139.12,111.49
2018,11,21,10,45,39.0,161.0,4.2,15.9,180.5,165.51,133.01
2018,11,21,11,0,55.0,182.0,4.4,16.3,210.0,190.06,152.7
2018,11,21,11,15,49.0,190.5,4.5,16.45,216.0,190.34,152.4
2018,11,21,11,30,43.0,199.0,4.6,16.6,222.0,190.59,152.18
2018,11,21,11,45,86.0,207.0,4.7,16.75,253.0,210.8,167.86
2018,11,21,12,0,129.0,215.0,4.8,16.9,284.0,229.86,181.9
2018,11,21,12,15,132.0,213.0,4.7,16.85,283.0,218.97,172.05
2018,11,21,12,30,135.0,211.0,4.6,16.8,282.0,207.55,161.75
2018,11,21,12,45,133.0,193.0,4.55,16.75,261.5,182.96,141.0
2018,11,21,13,0,131.0,175.0,4.5,16.7,241.0,159.14,121.1
2018,11,21,13,15,66.0,111.5,4.3,16.55,144.5,96.0,71.98
2018,11,21,13,30,1.0,48.0,4.1,16.4,48.0,39.8,27.97
2018,11,21,13,45,0.5,48.0,3.9,16.25,48.0,39.73,29.5
2018,11,21,14,0,0.0,48.0,3.7,16.1,48.0,39.71,29.56
2018,11,21,14,15,10.0,57.5,3.45,15.95,61.0,47.76,36.76
2018,11,21,14,30,20.0,67.0,3.2,15.8,74.0,54.98,43.24
2018,11,21,14,45,20.5,59.5,3.0,15.65,66.0,49.18,38.19
2018,11,21,15,0,21.0,52.0,2.8,15.5,58.0,43.3,33.01
2018,11,21,15,15,22.0,59.5,2.8,15.5,65.0,48.56,37.65
2018,11,21,15,30,23.0,67.0,2.8,15.5,72.0,53.13,41.52
2018,11,21,15,45,12.5,53.0,2.45,15.0,55.5,42.91,32.26
2018,11,21,16,0,2.0,39.0,2.1,14.5,39.0,31.84,22.14
2018,11,21,16,15,1.0,25.5,1.95,13.95,25.5,21.08,11.92
2018,11,21,16,30,0.0,12.0,1.8,13.4,12.0,9.88,0.0
2018,11,21,16,45,0.0,6.0,1.6,12.85,6.0,5.12,0.0
2018,11,21,17,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,22,6,45,45.0,4.5,1.45,8.75,5.0,0.0,0.0
2018,11,22,7,0,90.0,9.0,1.4,8.8,10.0,65.43,0.0
2018,11,22,7,15,244.0,19.0,1.65,9.55,38.0,209.8,0.0
2018,11,22,7,30,398.0,29.0,1.9,10.3,66.0,347.44,265.5
2018,11,22,7,45,490.5,36.0,2.15,11.1,106.0,421.3,345.15
2018,11,22,8,0,583.0,43.0,2.4,11.9,146.0,488.7,404.7
2018,11,22,8,15,617.5,48.5,2.55,12.25,183.5,521.37,433.82
2018,11,22,8,30,652.0,54.0,2.7,12.6,221.0,551.53,459.25
2018,11,22,8,45,640.0,62.0,2.85,13.0,248.0,553.75,461.25
2018,11,22,9,0,628.0,70.0,3.0,13.4,275.0,548.58,456.25
2018,11,22,9,15,607.0,80.0,3.1,13.7,296.5,537.07,445.67
2018,11,22,9,30,586.0,90.0,3.2,14.0,318.0,523.18,432.94
2018,11,22,9,45,448.0,113.5,3.3,14.35,295.5,437.21,361.7
2018,11,22,10,0,310.0,137.0,3.4,14.7,273.0,347.24,286.77
2018,11,22,10,15,256.0,153.0,3.5,15.0,269.5,319.59,262.63
2018,11,22,10,30,202.0,169.0,3.6,15.3,266.0,292.89,239.17
2018,11,22,10,45,476.0,135.5,3.65,15.6,375.0,414.07,336.85
2018,11,22,11,0,750.0,102.0,3.7,15.9,484.0,511.89,410.95
2018,11,22,11,15,827.0,84.5,3.8,16.05,513.0,502.06,399.44
2018,11,22,11,30,904.0,67.0,3.9,16.2,542.0,484.44,381.21
2018,11,22,11,45,905.0,67.0,4.0,16.35,544.0,445.83,345.98
2018,11,22,12,0,906.0,67.0,4.1,16.5,546.0,404.94,308.19
2018,11,22,12,15,893.5,69.5,4.25,16.55,538.0,359.77,266.71
2018,11,22,12,30,881.0,72.0,4.4,16.6,530.0,313.75,224.14
2018,11,22,12,45,689.5,114.5,4.5,16.65,467.5,251.59,175.49
2018,11,22,13,0,498.0,157.0,4.6,16.7,405.0,207.8,144.96
2018,11,22,13,15,312.5,171.0,4.7,16.55,324.5,164.99,118.22
2018,11,22,13,30,127.0,185.0,4.8,16.4,244.0,142.7,109.45
2018,11,22,13,45,116.5,172.5,4.9,16.25,224.5,123.19,102.4
2018,11,22,14,0,106.0,160.0,5.0,16.1,205.0,114.35,94.97
2018,11,22,14,15,54.5,128.5,5.0,15.85,151.5,98.05,80.99
2018,11,22,14,30,3.0,97.0,5.0,15.6,98.0,78.16,63.72
2018,11,22,14,45,25.0,86.0,5.05,15.35,93.5,68.36,55.21
2018,11,22,15,0,47.0,75.0,5.1,15.1,89.0,60.33,48.18
2018,11,22,15,15,62.0,73.0,5.1,15.1,88.5,56.72,44.92
2018,11,22,15,30,77.0,71.0,5.1,15.1,88.0,54.81,43.05
2018,11,22,15,45,56.0,56.5,4.6,14.3,67.5,44.15,33.41
2018,11,22,16,0,35.0,42.0,4.1,13.5,47.0,33.9,23.98
2018,11,22,16,15,20.5,28.0,3.9,13.1,30.5,22.96,13.42
2018,11,22,16,30,6.0,14.0,3.7,12.7,14.0,11.83,0.0
2018,11,22,16,45,3.0,7.0,3.5,12.35,7.0,5.97,0.0
2018,11,22,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,23,6,45,8.5,2.0,1.35,11.65,2.0,0.0,0.0
2018,11,23,7,0,17.0,4.0,1.4,11.7,4.0,14.28,0.0
2018,11,23,7,15,8.5,11.5,1.55,11.95,11.5,15.29,0.0
2018,11,23,7,30,0.0,19.0,1.7,12.2,19.0,15.67,6.35
2018,11,23,7,45,0.0,32.0,1.85,12.45,32.0,26.63,16.64
2018,11,23,8,0,0.0,45.0,2.0,12.7,45.0,39.08,27.64
2018,11,23,8,15,1.5,59.5,2.2,12.9,60.0,53.91,40.64
2018,11,23,8,30,3.0,74.0,2.4,13.1,75.0,68.39,53.21
2018,11,23,8,45,5.5,75.0,2.55,13.25,77.0,68.75,53.65
2018,11,23,9,0,8.0,76.0,2.7,13.4,79.0,70.06,54.8
2018,11,23,9,15,4.5,82.5,2.9,13.65,84.0,72.97,57.05
2018,11,23,9,30,1.0,89.0,3.1,13.9,89.0,75.98,59.35
2018,11,23,9,45,0.5,83.0,3.25,14.1,83.0,69.64,53.81
2018,11,23,10,0,0.0,77.0,3.4,14.3,77.0,63.9,48.81
2018,11,23,10,15,0.5,87.5,3.6,14.55,87.5,73.22,56.55
2018,11,23,10,30,1.0,98.0,3.8,14.8,98.0,82.54,64.25
2018,11,23,10,45,0.5,97.5,4.05,15.05,97.5,81.63,63.33
2018,11,23,11,0,0.0,97.0,4.3,15.3,97.0,80.81,62.51
2018,11,23,11,15,1.0,111.0,4.4,15.35,111.5,93.08,72.7
2018,11,23,11,30,2.0,125.0,4.5,15.4,126.0,105.07,82.62
2018,11,23,11,45,1.0,99.5,4.65,15.5,100.0,83.1,64.25
2018,11,23,12,0,0.0,74.0,4.8,15.6,74.0,61.43,46.13
2018,11,23,12,15,0.0,59.5,4.7,15.55,59.5,49.33,36.0
2018,11,23,12,30,0.0,45.0,4.6,15.5,45.0,37.26,25.86
2018,11,23,12,45,0.0,59.0,4.55,15.5,59.0,48.9,35.7
2018,11,23,13,0,0.0,73.0,4.5,15.5,73.0,60.57,45.56
2018,11,23,13,15,0.0,60.0,4.55,15.5,60.0,49.72,36.47
2018,11,23,13,30,0.0,47.0,4.6,15.5,47.0,38.89,27.37
2018,11,23,13,45,5.5,60.5,4.6,15.5,63.0,50.22,38.87
2018,11,23,14,0,11.0,74.0,4.6,15.5,79.0,61.52,48.92
2018,11,23,14,15,5.5,68.0,4.55,15.45,70.5,56.43,44.51
2018,11,23,14,30,0.0,62.0,4.5,15.4,62.0,51.36,40.1
2018,11,23,14,45,0.0,46.0,4.45,15.3,46.0,38.02,28.32
2018,11,23,15,0,0.0,30.0,4.4,15.2,30.0,24.74,16.49
2018,11,23,15,15,0.0,27.5,4.4,15.2,27.5,22.67,14.62
2018,11,23,15,30,0.0,25.0,4.4,15.2,25.0,20.6,12.7
2018,11,23,15,45,0.0,19.0,4.25,14.85,19.0,15.63,8.18
2018,11,23,16,0,0.0,13.0,4.1,14.5,13.0,10.68,3.66
2018,11,23,16,15,10.0,10.0,4.0,14.4,10.5,8.63,1.45
2018,11,23,16,30,20.0,7.0,3.9,14.3,8.0,5.78,0.0
2018,11,23,16,45,10.0,3.5,3.85,14.15,4.0,2.99,0.0
2018,11,23,17,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,6,45,32.0,3.5,1.95,11.7,3.5,0.0,0.0
2018,11,24,7,0,64.0,7.0,2.0,11.7,7.0,46.71,0.0
2018,11,24,7,15,225.0,17.0,2.25,12.1,33.5,161.17,0.0
2018,11,24,7,30,386.0,27.0,2.5,12.5,60.0,334.63,245.18
2018,11,24,7,45,481.5,32.5,2.75,12.95,98.5,400.2,325.97
2018,11,24,8,0,577.0,38.0,3.0,13.4,137.0,475.92,393.09
2018,11,24,8,15,634.0,42.5,3.05,13.6,178.0,522.49,433.52
2018,11,24,8,30,691.0,47.0,3.1,13.8,219.0,566.9,470.27
2018,11,24,8,45,655.5,58.5,3.1,14.05,243.5,552.64,459.21
2018,11,24,9,0,620.0,70.0,3.1,14.3,268.0,540.03,448.13
2018,11,24,9,15,432.0,103.5,3.05,14.6,249.0,434.46,360.72
2018,11,24,9,30,244.0,137.0,3.0,14.9,230.0,322.07,266.61
2018,11,24,9,45,289.5,143.5,2.95,15.25,262.5,350.46,289.32
2018,11,24,10,0,335.0,150.0,2.9,15.6,295.0,376.23,308.84
2018,11,24,10,15,485.0,131.0,2.9,15.9,354.0,449.14,366.18
2018,11,24,10,30,635.0,112.0,2.9,16.2,413.0,507.18,409.78
2018,11,24,10,45,520.5,141.0,2.85,16.55,393.5,442.74,355.98
2018,11,24,11,0,406.0,170.0,2.8,16.9,374.0,388.29,310.63
2018,11,24,11,15,374.5,185.0,2.75,17.1,376.0,358.59,285.32
2018,11,24,11,30,343.0,200.0,2.7,17.3,378.0,338.57,267.46
2018,11,24,11,45,610.5,135.5,2.6,17.45,454.0,383.39,297.52
2018,11,24,12,0,878.0,71.0,2.5,17.6,530.0,395.9,298.37
2018,11,24,12,15,858.0,75.0,2.5,17.65,520.0,350.95,257.62
2018,11,24,12,30,838.0,79.0,2.5,17.7,510.0,303.03,214.53
2018,11,24,12,45,812.5,84.0,2.45,17.8,493.5,256.89,173.31
2018,11,24,13,0,787.0,89.0,2.4,17.9,477.0,211.73,134.49
2018,11,24,13,15,576.5,124.5,2.35,17.8,402.5,163.23,104.54
2018,11,24,13,30,366.0,160.0,2.3,17.7,328.0,135.6,94.97
2018,11,24,13,45,398.0,146.5,2.3,17.65,320.0,101.55,83.04
2018,11,24,14,0,430.0,133.0,2.3,17.6,312.0,92.04,75.01
2018,11,24,14,15,601.0,97.0,2.2,17.4,325.5,71.22,57.08
2018,11,24,14,30,772.0,61.0,2.1,17.2,339.0,51.74,40.14
2018,11,24,14,45,694.0,63.5,2.05,17.0,293.0,53.53,41.82
2018,11,24,15,0,616.0,66.0,2.0,16.8,247.0,51.1,39.73
2018,11,24,15,15,600.0,58.0,2.0,16.8,213.0,45.62,34.83
2018,11,24,15,30,584.0,50.0,2.0,16.8,179.0,39.97,29.7
2018,11,24,15,45,539.5,44.0,1.5,15.6,143.0,35.62,25.76
2018,11,24,16,0,495.0,38.0,1.0,14.4,107.0,31.25,21.59
2018,11,24,16,15,369.0,30.0,1.05,13.7,71.0,24.87,14.8
2018,11,24,16,30,243.0,22.0,1.1,13.0,35.0,18.57,0.0
2018,11,24,16,45,121.5,11.0,1.1,12.35,17.5,9.39,0.0
2018,11,24,17,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,25,6,45,18.5,2.0,0.95,8.2,2.0,0.0,0.0
2018,11,25,7,0,37.0,4.0,1.0,8.1,4.0,3.41,0.0
2018,11,25,7,15,175.0,16.5,1.1,8.6,29.5,127.7,0.0
2018,11,25,7,30,313.0,29.0,1.2,9.1,55.0,284.46,204.6
2018,11,25,7,45,444.5,35.0,1.3,9.6,96.0,384.98,313.63
2018,11,25,8,0,576.0,41.0,1.4,10.1,137.0,476.65,393.3
2018,11,25,8,15,580.5,49.0,1.45,10.6,169.0,497.44,412.57
2018,11,25,8,30,585.0,57.0,1.5,11.1,201.0,508.83,422.77
2018,11,25,8,45,524.5,76.0,1.55,11.65,221.5,485.62,403.51
2018,11,25,9,0,464.0,95.0,1.6,12.2,242.0,453.72,376.87
2018,11,25,9,15,607.0,83.5,1.7,12.75,299.0,536.93,442.63
2018,11,25,9,30,750.0,72.0,1.8,13.3,356.0,604.99,493.93
2018,11,25,9,45,801.5,68.0,1.95,13.9,393.5,619.18,502.61
2018,11,25,10,0,853.0,64.0,2.1,14.5,431.0,623.97,504.29
2018,11,25,10,15,863.5,66.0,2.1,14.9,455.0,610.9,491.35
2018,11,25,10,30,874.0,68.0,2.1,15.3,479.0,594.46,475.73
2018,11,25,10,45,881.0,68.5,2.15,15.65,496.0,571.05,454.89
2018,11,25,11,0,888.0,69.0,2.2,16.0,513.0,544.56,431.28
2018,11,25,11,15,891.5,69.5,2.2,16.3,522.5,513.31,403.42
2018,11,25,11,30,895.0,70.0,2.2,16.6,532.0,479.35,372.85
2018,11,25,11,45,895.5,70.5,2.2,16.9,534.5,441.54,338.63
2018,11,25,12,0,896.0,71.0,2.2,17.2,537.0,401.51,301.92
2018,11,25,12,15,896.5,70.0,2.15,17.35,532.5,358.05,261.92
2018,11,25,12,30,897.0,69.0,2.1,17.5,528.0,312.75,220.01
2018,11,25,12,45,894.5,67.0,2.1,17.6,515.5,264.26,175.9
2018,11,25,13,0,892.0,65.0,2.1,17.7,503.0,214.61,132.29
2018,11,25,13,15,883.5,64.5,2.0,17.7,483.5,164.44,92.39
2018,11,25,13,30,875.0,64.0,1.9,17.7,464.0,114.03,60.57
2018,11,25,13,45,862.5,62.0,1.85,17.7,437.5,62.45,49.16
2018,11,25,14,0,850.0,60.0,1.8,17.7,411.0,57.63,45.09
2018,11,25,14,15,832.0,58.0,1.75,17.6,379.0,55.7,43.51
2018,11,25,14,30,814.0,56.0,1.7,17.5,347.0,48.3,37.09
2018,11,25,14,45,787.5,53.5,1.65,17.35,310.0,46.4,35.49
2018,11,25,15,0,761.0,51.0,1.6,17.2,273.0,44.51,33.85
2018,11,25,15,15,663.0,52.5,1.6,17.2,225.5,45.51,34.68
2018,11,25,15,30,565.0,54.0,1.6,17.2,178.0,43.12,32.42
2018,11,25,15,45,405.0,50.5,1.2,16.1,129.5,40.42,29.89
2018,11,25,16,0,245.0,47.0,0.8,15.0,81.0,35.88,25.52
2018,11,25,16,15,170.5,33.0,0.8,14.7,52.5,25.41,15.07
2018,11,25,16,30,96.0,19.0,0.8,14.4,24.0,14.75,0.0
2018,11,25,16,45,48.0,9.5,0.8,14.05,12.0,8.11,0.0
2018,11,25,17,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,1.2,6.3,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,1.2,6.3,4.0,3.41,0.0
2018,11,26,7,15,53.5,17.0,1.3,7.05,20.0,49.11,0.0
2018,11,26,7,30,80.0,30.0,1.4,7.8,36.0,115.7,78.64
2018,11,26,7,45,120.0,45.0,1.5,8.55,61.0,161.65,131.43
2018,11,26,8,0,160.0,60.0,1.6,9.3,86.0,204.56,170.84
2018,11,26,8,15,185.5,75.5,1.6,9.8,114.0,238.08,200.61
2018,11,26,8,30,211.0,91.0,1.6,10.3,142.0,270.74,228.59
2018,11,26,8,45,203.0,107.5,1.55,10.8,163.5,280.38,235.97
2018,11,26,9,0,195.0,124.0,1.5,11.3,185.0,288.7,241.82
2018,11,26,9,15,189.5,140.0,1.55,11.95,205.0,283.55,236.57
2018,11,26,9,30,184.0,156.0,1.6,12.6,225.0,290.9,241.25
2018,11,26,9,45,291.5,155.0,1.65,13.25,274.5,363.96,300.28
2018,11,26,10,0,399.0,154.0,1.7,13.9,324.0,432.9,353.6
2018,11,26,10,15,453.5,151.5,1.65,14.4,355.5,449.46,364.35
2018,11,26,10,30,508.0,149.0,1.6,14.9,387.0,461.93,371.73
2018,11,26,10,45,462.0,166.0,1.55,15.35,388.5,433.02,346.33
2018,11,26,11,0,416.0,183.0,1.5,15.8,390.0,404.38,321.53
2018,11,26,11,15,344.0,201.0,1.5,16.1,374.5,357.52,283.16
2018,11,26,11,30,272.0,219.0,1.5,16.4,359.0,322.66,254.37
2018,11,26,11,45,216.5,219.0,1.5,16.75,330.5,278.44,218.51
2018,11,26,12,0,161.0,219.0,1.5,17.1,302.0,244.2,190.86
2018,11,26,12,15,185.0,207.5,1.5,17.35,302.0,231.09,178.72
2018,11,26,12,30,209.0,196.0,1.5,17.6,302.0,215.99,164.52
2018,11,26,12,45,387.5,169.0,1.55,17.85,360.0,221.24,160.52
2018,11,26,13,0,566.0,142.0,1.6,18.1,418.0,207.27,139.92
2018,11,26,13,15,505.0,146.5,1.55,18.0,385.5,168.24,111.45
2018,11,26,13,30,444.0,151.0,1.5,17.9,353.0,134.68,91.6
2018,11,26,13,45,566.0,118.0,1.45,17.8,360.5,86.1,69.62
2018,11,26,14,0,688.0,85.0,1.4,17.7,368.0,62.64,49.45
2018,11,26,14,15,575.0,95.0,1.25,17.2,318.5,69.61,55.76
2018,11,26,14,30,462.0,105.0,1.1,16.7,269.0,75.43,61.03
2018,11,26,14,45,428.0,93.0,0.95,16.2,232.0,67.57,54.31
2018,11,26,15,0,394.0,81.0,0.8,15.7,195.0,59.54,47.36
2018,11,26,15,15,332.0,78.0,0.8,15.7,164.5,57.5,45.49
2018,11,26,15,30,270.0,75.0,0.8,15.7,134.0,55.54,43.56
2018,11,26,15,45,279.5,58.5,0.8,14.95,107.5,44.16,33.31
2018,11,26,16,0,289.0,42.0,0.8,14.2,81.0,32.35,22.51
2018,11,26,16,15,250.5,31.5,0.85,13.9,56.5,25.97,15.47
2018,11,26,16,30,212.0,21.0,0.9,13.6,32.0,17.66,0.0
2018,11,26,16,45,106.0,10.5,0.9,13.35,16.0,8.96,0.0
2018,11,26,17,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.1,7.95,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,1.1,8.1,3.0,0.0,0.0
2018,11,27,7,15,10.0,8.0,1.05,8.45,8.0,13.27,0.0
2018,11,27,7,30,0.0,13.0,1.0,8.8,13.0,10.7,1.73
2018,11,27,7,45,0.0,19.5,0.95,9.15,19.5,16.06,7.84
2018,11,27,8,0,0.0,26.0,0.9,9.5,26.0,21.44,12.81
2018,11,27,8,15,0.0,31.0,1.0,10.0,31.0,25.58,16.57
2018,11,27,8,30,0.0,36.0,1.1,10.5,36.0,29.72,20.25
2018,11,27,8,45,0.0,39.0,1.25,11.0,39.0,32.21,22.42
2018,11,27,9,0,0.0,42.0,1.4,11.5,42.0,34.7,24.53
2018,11,27,9,15,0.0,47.0,1.45,11.8,47.0,38.86,28.07
2018,11,27,9,30,0.0,52.0,1.5,12.1,52.0,43.02,31.58
2018,11,27,9,45,0.0,48.0,1.55,12.4,48.0,39.7,28.62
2018,11,27,10,0,0.0,44.0,1.6,12.7,44.0,36.38,25.69
2018,11,27,10,15,0.0,60.0,1.7,12.95,60.0,49.71,37.0
2018,11,27,10,30,0.0,76.0,1.8,13.2,76.0,63.07,48.23
2018,11,27,10,45,0.0,85.5,1.9,13.4,85.5,71.06,54.87
2018,11,27,11,0,0.0,95.0,2.0,13.6,95.0,79.13,61.56
2018,11,27,11,15,0.0,69.5,2.1,13.65,69.5,57.66,43.4
2018,11,27,11,30,0.0,44.0,2.2,13.7,44.0,36.42,25.4
2018,11,27,11,45,0.0,39.5,2.3,13.8,39.5,32.69,22.22
2018,11,27,12,0,0.0,35.0,2.4,13.9,35.0,28.95,19.03
2018,11,27,12,15,3.5,87.0,2.5,14.0,89.0,73.41,56.52
2018,11,27,12,30,7.0,139.0,2.6,14.1,143.0,115.82,91.8
2018,11,27,12,45,24.5,147.5,2.7,14.15,159.5,124.56,98.32
2018,11,27,13,0,42.0,156.0,2.8,14.2,176.0,130.78,102.65
2018,11,27,13,15,21.0,108.0,2.8,14.3,118.0,89.53,69.25
2018,11,27,13,30,0.0,60.0,2.8,14.4,60.0,49.71,36.7
2018,11,27,13,45,4.0,73.0,2.8,14.45,74.5,60.61,48.28
2018,11,27,14,0,8.0,86.0,2.8,14.5,89.0,70.77,57.32
2018,11,27,14,15,6.5,76.5,2.45,14.3,79.0,63.29,50.83
2018,11,27,14,30,5.0,67.0,2.1,14.1,69.0,55.59,44.11
2018,11,27,14,45,3.5,57.0,1.8,13.9,58.5,47.22,36.74
2018,11,27,15,0,2.0,47.0,1.5,13.7,48.0,38.88,29.33
2018,11,27,15,15,1.0,30.0,1.5,13.7,30.5,24.74,16.62
2018,11,27,15,30,0.0,13.0,1.5,13.7,13.0,10.68,3.93
2018,11,27,15,45,0.0,10.0,1.2,13.25,10.0,8.21,1.66
2018,11,27,16,0,0.0,7.0,0.9,12.8,7.0,5.74,0.0
2018,11,27,16,15,3.0,5.0,0.85,12.6,5.0,4.21,0.0
2018,11,27,16,30,6.0,3.0,0.8,12.4,3.0,2.66,0.0
2018,11,27,16,45,3.0,1.5,0.75,12.2,1.5,1.28,0.0
2018,11,27,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.55,11.6,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.6,11.6,2.0,0.0,0.0
2018,11,28,7,15,7.5,9.5,0.65,11.9,9.5,12.92,0.0
2018,11,28,7,30,3.0,17.0,0.7,12.2,17.0,16.0,4.77
2018,11,28,7,45,7.0,27.5,0.75,12.45,28.5,27.42,17.2
2018,11,28,8,0,11.0,38.0,0.8,12.7,40.0,43.89,31.88
2018,11,28,8,15,20.0,53.0,0.9,13.05,57.5,66.03,51.33
2018,11,28,8,30,29.0,68.0,1.0,13.4,75.0,87.52,70.03
2018,11,28,8,45,27.0,69.5,1.1,13.7,77.0,84.54,67.53
2018,11,28,9,0,25.0,71.0,1.2,14.0,79.0,82.65,65.82
2018,11,28,9,15,104.0,102.0,1.15,14.25,140.0,179.52,148.59
2018,11,28,9,30,183.0,133.0,1.1,14.5,201.0,262.9,217.05
2018,11,28,9,45,173.0,145.5,1.05,14.75,214.0,263.38,215.8
2018,11,28,10,0,163.0,158.0,1.0,15.0,227.0,263.24,214.46
2018,11,28,10,15,154.5,168.0,1.0,15.3,236.0,260.85,211.4
2018,11,28,10,30,146.0,178.0,1.0,15.6,245.0,258.07,208.07
2018,11,28,10,45,216.0,181.0,1.05,15.9,284.5,300.58,241.27
2018,11,28,11,0,286.0,184.0,1.1,16.2,324.0,327.98,261.43
2018,11,28,11,15,315.0,187.0,1.15,16.4,344.5,329.93,261.19
2018,11,28,11,30,344.0,190.0,1.2,16.6,365.0,328.8,258.27
2018,11,28,11,45,437.0,164.5,1.25,16.85,387.5,331.37,257.1
2018,11,28,12,0,530.0,139.0,1.3,17.1,410.0,319.51,243.34
2018,11,28,12,15,694.5,108.5,1.5,17.15,460.5,320.67,236.95
2018,11,28,12,30,859.0,78.0,1.7,17.2,511.0,305.27,215.04
2018,11,28,12,45,790.0,86.0,1.85,17.25,477.0,251.34,169.54
2018,11,28,13,0,721.0,94.0,2.0,17.3,443.0,198.36,126.69
2018,11,28,13,15,767.0,85.5,2.2,17.2,443.5,160.31,94.42
2018,11,28,13,30,813.0,77.0,2.4,17.1,444.0,112.65,62.01
2018,11,28,13,45,795.5,76.5,2.55,17.0,418.0,64.75,51.35
2018,11,28,14,0,778.0,76.0,2.7,16.9,392.0,62.6,49.61
2018,11,28,14,15,755.0,73.0,2.7,16.7,360.0,60.61,47.99
2018,11,28,14,30,732.0,70.0,2.7,16.5,328.0,58.66,46.38
2018,11,28,14,45,685.5,68.0,2.7,16.25,289.0,52.6,41.13
2018,11,28,15,0,639.0,66.0,2.7,16.0,250.0,51.48,40.18
2018,11,28,15,15,529.5,65.0,2.7,16.0,202.0,50.86,39.56
2018,11,28,15,30,420.0,64.0,2.7,16.0,154.0,50.68,39.2
2018,11,28,15,45,348.5,53.0,2.5,15.3,116.5,40.51,30.0
2018,11,28,16,0,277.0,42.0,2.3,14.6,79.0,32.31,22.36
2018,11,28,16,15,193.5,31.0,2.45,14.35,52.0,23.98,13.59
2018,11,28,16,30,110.0,20.0,2.6,14.1,25.0,15.56,0.0
2018,11,28,16,45,55.0,10.0,2.75,13.8,12.5,8.54,0.0
2018,11,28,17,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.25,11.7,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.35,11.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.25,11.85,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.3,12.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.45,12.35,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,13.85,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
