Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,5,45,0.0,0.0,5.25,11.95,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.5,12.1,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.6,12.1,1.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,5.75,12.15,2.5,2.13,0.0
2018,11,29,7,30,0.0,4.0,5.9,12.2,4.0,3.28,0.0
2018,11,29,7,45,0.0,5.5,6.05,12.3,5.5,4.51,0.0
2018,11,29,8,0,0.0,7.0,6.2,12.4,7.0,5.74,0.0
2018,11,29,8,15,0.0,8.5,6.3,12.45,8.5,6.98,0.32
2018,11,29,8,30,0.0,10.0,6.4,12.5,10.0,8.21,1.43
2018,11,29,8,45,2.5,19.5,6.5,12.55,20.5,17.76,9.79
2018,11,29,9,0,5.0,29.0,6.6,12.6,31.0,27.32,18.13
2018,11,29,9,15,34.5,68.5,6.5,12.65,81.0,84.96,68.48
2018,11,29,9,30,64.0,108.0,6.4,12.7,131.0,144.13,119.36
2018,11,29,9,45,47.0,104.5,6.3,12.7,122.5,126.41,103.61
2018,11,29,10,0,30.0,101.0,6.2,12.7,114.0,109.93,89.01
2018,11,29,10,15,15.0,78.0,6.1,12.7,84.5,77.47,60.97
2018,11,29,10,30,0.0,55.0,6.0,12.7,55.0,45.55,33.39
2018,11,29,10,45,10.0,73.5,5.9,12.7,78.5,66.49,51.32
2018,11,29,11,0,20.0,92.0,5.8,12.7,102.0,90.01,71.24
2018,11,29,11,15,20.0,103.0,5.75,12.8,113.0,98.43,78.15
2018,11,29,11,30,20.0,114.0,5.7,12.9,124.0,106.52,84.75
2018,11,29,11,45,10.5,85.5,5.65,12.95,91.0,75.3,58.33
2018,11,29,12,0,1.0,57.0,5.6,13.0,58.0,47.6,34.93
2018,11,29,12,15,56.5,126.5,5.6,13.1,155.0,123.33,97.48
2018,11,29,12,30,112.0,196.0,5.6,13.2,252.0,189.18,150.03
2018,11,29,12,45,93.5,180.0,5.55,13.35,226.0,163.81,128.84
2018,11,29,13,0,75.0,164.0,5.5,13.5,200.0,142.15,111.21
2018,11,29,13,15,79.0,124.5,5.35,13.5,161.0,106.57,81.36
2018,11,29,13,30,83.0,85.0,5.2,13.5,122.0,72.37,53.32
2018,11,29,13,45,228.5,104.0,5.1,13.55,198.0,76.41,62.45
2018,11,29,14,0,374.0,123.0,5.0,13.6,274.0,85.13,70.26
2018,11,29,14,15,480.0,104.5,4.7,13.45,282.5,74.79,61.22
2018,11,29,14,30,586.0,86.0,4.4,13.3,291.0,64.34,52.05
2018,11,29,14,45,439.0,79.0,4.05,13.2,223.0,58.75,47.13
2018,11,29,15,0,292.0,72.0,3.7,13.1,155.0,52.49,41.56
2018,11,29,15,15,279.5,59.5,3.7,13.1,129.5,44.08,33.96
2018,11,29,15,30,267.0,47.0,3.7,13.1,104.0,35.42,26.06
2018,11,29,15,45,231.5,33.5,2.95,12.5,75.0,25.64,17.17
2018,11,29,16,0,196.0,20.0,2.2,11.9,46.0,15.39,7.83
2018,11,29,16,15,191.0,20.5,2.15,11.6,38.0,16.27,7.49
2018,11,29,16,30,186.0,21.0,2.1,11.3,30.0,17.73,0.0
2018,11,29,16,45,93.0,10.5,2.1,10.95,15.0,8.96,0.0
2018,11,29,17,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,30,6,45,8.5,0.5,1.4,6.4,0.5,0.0,0.0
2018,11,30,7,0,17.0,1.0,1.4,6.4,1.0,0.0,0.0
2018,11,30,7,15,18.0,11.5,1.6,7.1,12.0,21.29,0.0
2018,11,30,7,30,19.0,22.0,1.8,7.8,23.0,36.98,15.5
2018,11,30,7,45,20.0,38.0,1.95,8.55,40.0,59.14,43.76
2018,11,30,8,0,21.0,54.0,2.1,9.3,57.0,76.74,60.29
2018,11,30,8,15,34.5,71.0,2.3,9.7,78.0,103.38,84.14
2018,11,30,8,30,48.0,88.0,2.5,10.1,99.0,129.21,106.95
2018,11,30,8,45,145.0,100.5,2.65,10.55,142.5,217.58,184.12
2018,11,30,9,0,242.0,113.0,2.8,11.0,186.0,306.15,259.13
2018,11,30,9,15,380.5,110.0,2.8,11.35,240.5,402.88,339.27
2018,11,30,9,30,519.0,107.0,2.8,11.7,295.0,481.64,402.41
2018,11,30,9,45,668.5,89.0,2.8,12.1,352.5,552.97,457.84
2018,11,30,10,0,818.0,71.0,2.8,12.5,410.0,607.68,498.69
2018,11,30,10,15,808.5,77.0,2.8,12.8,428.5,587.36,479.7
2018,11,30,10,30,799.0,83.0,2.8,13.1,447.0,564.47,459.01
2018,11,30,10,45,807.0,84.5,2.8,13.45,464.0,544.19,440.1
2018,11,30,11,0,815.0,86.0,2.8,13.8,481.0,520.85,418.41
2018,11,30,11,15,849.5,80.5,2.8,13.95,500.0,500.33,398.69
2018,11,30,11,30,884.0,75.0,2.8,14.1,519.0,474.56,374.04
2018,11,30,11,45,883.0,76.0,2.8,14.25,521.5,437.36,339.9
2018,11,30,12,0,882.0,77.0,2.8,14.4,524.0,398.04,303.39
2018,11,30,12,15,883.5,75.0,2.85,14.5,519.5,354.92,263.26
2018,11,30,12,30,885.0,73.0,2.9,14.6,515.0,309.94,221.13
2018,11,30,12,45,884.0,71.0,2.9,14.65,503.5,262.68,177.41
2018,11,30,13,0,883.0,69.0,2.9,14.7,492.0,214.13,134.14
2018,11,30,13,15,874.5,68.0,2.85,14.65,473.0,164.31,94.18
2018,11,30,13,30,866.0,67.0,2.8,14.6,454.0,114.26,62.39
2018,11,30,13,45,852.5,65.5,2.7,14.6,428.0,63.76,50.99
2018,11,30,14,0,839.0,64.0,2.6,14.6,402.0,54.17,42.63
2018,11,30,14,15,819.0,61.5,2.5,14.45,370.0,52.38,41.15
2018,11,30,14,30,799.0,59.0,2.4,14.3,338.0,50.6,39.65
2018,11,30,14,45,769.5,56.0,2.3,14.1,301.0,48.33,37.7
2018,11,30,15,0,740.0,53.0,2.2,13.9,264.0,46.07,35.72
2018,11,30,15,15,695.5,49.5,2.2,13.9,224.0,43.31,33.18
2018,11,30,15,30,651.0,46.0,2.2,13.9,184.0,40.6,30.59
2018,11,30,15,45,580.5,41.0,1.65,12.65,143.5,36.47,26.77
2018,11,30,16,0,510.0,36.0,1.1,11.4,103.0,29.76,20.44
2018,11,30,16,15,381.0,28.0,1.15,10.85,67.5,23.29,13.13
2018,11,30,16,30,252.0,20.0,1.2,10.3,32.0,16.9,0.0
2018,11,30,16,45,126.0,10.0,1.25,9.7,16.0,8.54,0.0
2018,11,30,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.5,9.75,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.55,9.7,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,2.85,9.65,1.5,1.28,0.0
2018,12,1,7,30,0.0,3.0,3.0,10.0,3.0,2.46,0.0
2018,12,1,7,45,0.0,5.0,3.15,10.3,5.0,4.1,0.0
2018,12,1,8,0,0.0,7.0,3.3,10.6,7.0,5.74,0.0
2018,12,1,8,15,0.0,11.0,3.25,10.8,11.0,9.03,2.14
2018,12,1,8,30,0.0,15.0,3.2,11.0,15.0,12.33,5.06
2018,12,1,8,45,5.5,28.0,3.15,11.15,29.5,26.83,17.86
2018,12,1,9,0,11.0,41.0,3.1,11.3,44.0,42.56,31.66
2018,12,1,9,15,11.0,51.0,3.3,11.5,54.5,51.82,39.6
2018,12,1,9,30,11.0,61.0,3.5,11.7,65.0,57.75,44.6
2018,12,1,9,45,5.5,68.0,3.75,11.85,70.0,59.9,46.18
2018,12,1,10,0,0.0,75.0,4.0,12.0,75.0,62.22,47.92
2018,12,1,10,15,95.5,116.5,4.15,12.1,160.0,171.8,142.31
2018,12,1,10,30,191.0,158.0,4.3,12.2,245.0,273.61,227.09
2018,12,1,10,45,497.5,125.0,4.45,12.35,362.5,409.52,338.66
2018,12,1,11,0,804.0,92.0,4.6,12.5,480.0,520.4,424.75
2018,12,1,11,15,632.0,89.5,4.7,12.6,398.5,403.28,328.19
2018,12,1,11,30,460.0,87.0,4.8,12.7,317.0,296.66,240.01
2018,12,1,11,45,469.5,93.5,4.9,12.8,329.5,284.28,227.04
2018,12,1,12,0,479.0,100.0,5.0,12.9,342.0,269.52,211.49
2018,12,1,12,15,585.0,107.5,5.0,13.0,400.5,283.99,217.01
2018,12,1,12,30,691.0,115.0,5.0,13.1,459.0,287.15,211.64
2018,12,1,12,45,448.5,146.5,4.95,13.15,367.5,217.28,159.09
2018,12,1,13,0,206.0,178.0,4.9,13.2,276.0,171.42,129.84
2018,12,1,13,15,407.0,144.5,4.85,13.15,329.0,154.53,107.28
2018,12,1,13,30,608.0,111.0,4.8,13.1,382.0,118.97,75.36
2018,12,1,13,45,597.0,109.0,4.7,13.05,362.0,80.04,65.77
2018,12,1,14,0,586.0,107.0,4.6,13.0,342.0,77.94,64.05
2018,12,1,14,15,593.5,95.0,4.5,12.85,317.0,70.2,57.3
2018,12,1,14,30,601.0,83.0,4.4,12.7,292.0,62.32,50.38
2018,12,1,14,45,640.5,73.5,4.3,12.55,274.5,56.47,45.22
2018,12,1,15,0,680.0,64.0,4.2,12.4,257.0,50.37,39.77
2018,12,1,15,15,630.5,59.5,4.2,12.4,217.0,47.28,36.92
2018,12,1,15,30,581.0,55.0,4.2,12.4,177.0,44.24,34.01
2018,12,1,15,45,503.0,48.5,3.55,11.6,137.5,39.44,29.49
2018,12,1,16,0,425.0,42.0,2.9,10.8,98.0,34.71,24.78
2018,12,1,16,15,299.5,32.0,2.7,10.3,64.0,26.74,15.81
2018,12,1,16,30,174.0,22.0,2.5,9.8,30.0,17.2,0.0
2018,12,1,16,45,87.0,11.0,2.3,9.25,15.0,9.39,0.0
2018,12,1,17,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,4.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,4.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,0.5,4.2,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,0.5,4.2,2.0,0.0,0.0
2018,12,2,7,15,185.0,13.5,0.55,4.45,23.5,128.61,0.0
2018,12,2,7,30,343.0,24.0,0.6,4.7,45.0,281.35,115.17
2018,12,2,7,45,457.5,30.5,0.6,4.95,83.0,370.74,295.93
2018,12,2,8,0,572.0,37.0,0.6,5.2,121.0,459.46,378.61
2018,12,2,8,15,637.0,41.0,0.55,5.7,162.0,510.84,422.42
2018,12,2,8,30,702.0,45.0,0.5,6.2,203.0,559.67,461.44
2018,12,2,8,45,742.0,48.5,0.4,6.65,243.0,588.17,482.24
2018,12,2,9,0,782.0,52.0,0.3,7.1,283.0,613.6,499.47
2018,12,2,9,15,806.5,54.5,0.4,7.6,318.5,623.99,506.78
2018,12,2,9,30,831.0,57.0,0.5,8.1,354.0,630.93,511.06
2018,12,2,9,45,847.5,59.5,0.55,8.6,385.0,624.07,504.14
2018,12,2,10,0,864.0,62.0,0.6,9.1,416.0,619.1,498.29
2018,12,2,10,15,877.0,63.0,0.7,9.45,440.5,606.68,487.43
2018,12,2,10,30,890.0,64.0,0.8,9.8,465.0,590.82,473.61
2018,12,2,10,45,898.5,65.0,0.95,10.15,483.0,569.01,455.24
2018,12,2,11,0,907.0,66.0,1.1,10.5,501.0,543.95,433.7
2018,12,2,11,15,912.0,66.5,1.15,10.8,512.0,513.48,406.7
2018,12,2,11,30,917.0,67.0,1.2,11.1,523.0,480.13,376.74
2018,12,2,11,45,919.0,66.5,1.3,11.4,526.0,441.83,342.36
2018,12,2,12,0,921.0,66.0,1.4,11.7,529.0,401.17,305.13
2018,12,2,12,15,920.0,65.5,1.5,11.85,524.5,357.33,264.68
2018,12,2,12,30,919.0,65.0,1.6,12.0,520.0,311.7,222.14
2018,12,2,12,45,915.0,64.0,1.65,12.15,508.0,263.36,177.51
2018,12,2,13,0,911.0,63.0,1.7,12.3,496.0,213.9,133.47
2018,12,2,13,15,901.5,62.5,1.7,12.25,477.0,163.25,92.79
2018,12,2,13,30,892.0,62.0,1.7,12.2,458.0,112.4,60.46
2018,12,2,13,45,878.0,61.0,1.65,12.1,432.0,61.15,49.19
2018,12,2,14,0,864.0,60.0,1.6,12.0,406.0,57.66,46.23
2018,12,2,14,15,844.5,57.5,1.4,11.7,373.5,55.34,44.29
2018,12,2,14,30,825.0,55.0,1.2,11.4,341.0,52.95,42.26
2018,12,2,14,45,676.5,66.0,1.05,11.05,283.5,51.14,40.74
2018,12,2,15,0,528.0,77.0,0.9,10.7,226.0,59.44,48.26
2018,12,2,15,15,518.5,66.5,0.9,10.7,194.5,52.16,41.61
2018,12,2,15,30,509.0,56.0,0.9,10.7,163.0,44.66,34.67
2018,12,2,15,45,383.0,49.5,0.9,9.95,120.0,39.73,29.99
2018,12,2,16,0,257.0,43.0,0.9,9.2,77.0,33.0,23.48
2018,12,2,16,15,200.0,30.0,0.95,8.8,50.5,23.25,13.09
2018,12,2,16,30,143.0,17.0,1.0,8.4,24.0,13.3,0.0
2018,12,2,16,45,71.5,8.5,1.0,8.0,12.0,7.26,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.25,1.6,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.2,1.6,2.0,0.0,0.0
2018,12,3,7,15,59.0,12.0,1.35,2.35,14.5,47.47,0.0
2018,12,3,7,30,93.0,21.0,1.5,3.1,27.0,113.98,33.69
2018,12,3,7,45,148.5,34.0,1.7,3.85,51.5,179.07,143.58
2018,12,3,8,0,204.0,47.0,1.9,4.6,76.0,229.55,193.74
2018,12,3,8,15,167.0,66.0,1.9,5.2,95.0,211.75,180.47
2018,12,3,8,30,130.0,85.0,1.9,5.8,114.0,194.12,165.72
2018,12,3,8,45,176.5,99.0,1.95,6.4,146.0,250.73,214.8
2018,12,3,9,0,223.0,113.0,2.0,7.0,178.0,293.07,250.57
2018,12,3,9,15,308.5,117.5,2.0,7.75,220.0,347.84,296.19
2018,12,3,9,30,394.0,122.0,2.0,8.5,262.0,414.77,349.83
2018,12,3,9,45,621.5,93.0,1.95,9.25,335.5,524.57,437.3
2018,12,3,10,0,849.0,64.0,1.9,10.0,409.0,615.68,505.89
2018,12,3,10,15,862.5,65.0,2.0,10.2,433.5,599.34,490.6
2018,12,3,10,30,876.0,66.0,2.1,10.4,458.0,584.15,476.57
2018,12,3,10,45,851.5,73.5,2.15,10.65,467.0,554.57,450.48
2018,12,3,11,0,827.0,81.0,2.2,10.9,476.0,519.86,420.23
2018,12,3,11,15,720.0,108.5,2.25,11.05,458.0,463.58,372.98
2018,12,3,11,30,613.0,136.0,2.3,11.2,440.0,410.2,328.1
2018,12,3,11,45,611.5,136.0,2.35,11.35,440.5,380.06,300.79
2018,12,3,12,0,610.0,136.0,2.4,11.5,441.0,348.5,271.68
2018,12,3,12,15,696.0,113.5,2.4,11.55,459.0,324.25,245.87
2018,12,3,12,30,782.0,91.0,2.4,11.6,477.0,294.4,214.05
2018,12,3,12,45,669.0,116.0,2.4,11.65,440.5,244.74,172.93
2018,12,3,13,0,556.0,141.0,2.4,11.7,404.0,204.18,141.7
2018,12,3,13,15,709.0,104.5,2.4,11.75,426.5,163.27,101.56
2018,12,3,13,30,862.0,68.0,2.4,11.8,449.0,114.97,63.73
2018,12,3,13,45,697.0,93.0,2.35,11.85,389.5,70.34,57.43
2018,12,3,14,0,532.0,118.0,2.3,11.9,330.0,83.87,69.59
2018,12,3,14,15,378.0,127.0,2.15,11.7,271.5,88.84,74.14
2018,12,3,14,30,224.0,136.0,2.0,11.5,213.0,96.55,81.13
2018,12,3,14,45,117.0,111.5,1.9,11.3,151.5,83.06,69.23
2018,12,3,15,0,10.0,87.0,1.8,11.1,90.0,69.26,56.94
2018,12,3,15,15,25.5,71.5,1.8,11.1,77.5,56.69,45.58
2018,12,3,15,30,41.0,56.0,1.8,11.1,65.0,45.26,35.12
2018,12,3,15,45,20.5,42.0,1.7,10.0,46.5,34.42,25.22
2018,12,3,16,0,0.0,28.0,1.6,8.9,28.0,23.13,14.78
2018,12,3,16,15,10.5,18.5,1.6,8.55,19.0,15.67,6.94
2018,12,3,16,30,21.0,9.0,1.6,8.2,10.0,7.68,0.0
2018,12,3,16,45,10.5,4.5,1.65,7.85,5.0,3.84,0.0
2018,12,3,17,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,5.65,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.9,5.65,3.0,2.56,0.0
2018,12,4,7,30,0.0,6.0,3.0,5.9,6.0,4.92,0.0
2018,12,4,7,45,0.0,9.5,3.15,6.15,9.5,7.8,0.7
2018,12,4,8,0,0.0,13.0,3.3,6.4,13.0,10.68,3.53
2018,12,4,8,15,0.0,16.0,3.3,6.9,16.0,13.16,5.83
2018,12,4,8,30,0.0,19.0,3.3,7.4,19.0,15.63,8.08
2018,12,4,8,45,0.0,33.0,3.35,7.9,33.0,27.23,18.29
2018,12,4,9,0,0.0,47.0,3.4,8.4,47.0,38.86,28.47
2018,12,4,9,15,3.5,75.0,3.45,9.05,76.0,65.79,51.92
2018,12,4,9,30,7.0,103.0,3.5,9.7,105.0,94.49,76.54
2018,12,4,9,45,6.5,106.5,3.55,10.35,108.5,96.09,77.57
2018,12,4,10,0,6.0,110.0,3.6,11.0,112.0,97.93,78.8
2018,12,4,10,15,3.0,89.0,3.55,11.4,90.0,76.24,60.01
2018,12,4,10,30,0.0,68.0,3.5,11.8,68.0,56.38,42.84
2018,12,4,10,45,0.0,72.0,3.45,12.25,72.0,59.72,45.57
2018,12,4,11,0,0.0,76.0,3.4,12.7,76.0,63.07,48.28
2018,12,4,11,15,0.0,78.0,3.25,12.9,78.0,64.75,49.62
2018,12,4,11,30,0.0,80.0,3.1,13.1,80.0,66.42,50.97
2018,12,4,11,45,0.5,91.0,3.0,13.3,91.0,75.8,58.82
2018,12,4,12,0,1.0,102.0,2.9,13.5,102.0,84.99,66.48
2018,12,4,12,15,1.5,125.0,2.65,13.55,125.5,103.64,82.08
2018,12,4,12,30,2.0,148.0,2.4,13.6,149.0,121.49,96.91
2018,12,4,12,45,1.5,143.5,2.15,13.65,144.0,116.99,93.15
2018,12,4,13,0,1.0,139.0,1.9,13.7,139.0,112.57,89.52
2018,12,4,13,15,0.5,131.5,1.75,13.55,131.5,105.98,84.19
2018,12,4,13,30,0.0,124.0,1.6,13.4,124.0,99.52,78.94
2018,12,4,13,45,0.0,112.0,1.4,13.25,112.0,89.96,74.4
2018,12,4,14,0,0.0,100.0,1.2,13.1,100.0,80.88,66.56
2018,12,4,14,15,0.0,92.0,1.3,12.65,92.0,74.64,61.27
2018,12,4,14,30,0.0,84.0,1.4,12.2,84.0,68.34,55.85
2018,12,4,14,45,0.0,72.5,1.5,11.75,72.5,59.38,47.99
2018,12,4,15,0,0.0,61.0,1.6,11.3,61.0,50.33,39.93
2018,12,4,15,15,0.0,50.5,1.6,11.3,50.5,41.8,32.18
2018,12,4,15,30,0.0,40.0,1.6,11.3,40.0,33.06,24.16
2018,12,4,15,45,0.0,32.0,1.55,10.4,32.0,26.42,18.04
2018,12,4,16,0,0.0,24.0,1.5,9.5,24.0,19.8,11.8
2018,12,4,16,15,11.0,16.5,1.5,9.15,17.0,13.97,5.52
2018,12,4,16,30,22.0,9.0,1.5,8.8,10.0,7.36,0.0
2018,12,4,16,45,11.0,4.5,1.55,8.4,5.0,3.84,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,5,7,15,64.0,7.5,2.65,7.6,11.0,46.53,0.0
2018,12,5,7,30,128.0,15.0,2.7,7.7,22.0,127.89,5.38
2018,12,5,7,45,131.0,13.5,2.75,7.8,26.0,133.23,103.27
2018,12,5,8,0,134.0,12.0,2.8,7.9,30.0,124.56,103.21
2018,12,5,8,15,67.0,12.0,2.8,8.1,21.0,69.54,56.34
2018,12,5,8,30,0.0,12.0,2.8,8.3,12.0,9.86,2.97
2018,12,5,8,45,0.0,17.5,2.85,8.5,17.5,14.4,7.0
2018,12,5,9,0,0.0,23.0,2.9,8.7,23.0,18.95,11.0
2018,12,5,9,15,3.0,50.0,2.85,9.1,51.0,43.34,32.39
2018,12,5,9,30,6.0,77.0,2.8,9.5,79.0,68.6,54.28
2018,12,5,9,45,66.5,120.5,2.75,9.85,147.0,156.14,130.3
2018,12,5,10,0,127.0,164.0,2.7,10.2,215.0,247.63,207.07
2018,12,5,10,15,70.5,158.5,2.7,10.6,187.0,190.28,157.41
2018,12,5,10,30,14.0,153.0,2.7,11.0,159.0,140.36,114.31
2018,12,5,10,45,8.5,133.5,2.7,11.4,137.0,117.97,95.16
2018,12,5,11,0,3.0,114.0,2.7,11.8,115.0,97.13,77.31
2018,12,5,11,15,51.0,154.0,2.65,12.1,179.0,158.77,128.9
2018,12,5,11,30,99.0,194.0,2.6,12.4,243.0,211.5,171.51
2018,12,5,11,45,139.0,200.0,2.5,12.7,269.0,230.59,185.61
2018,12,5,12,0,179.0,206.0,2.4,13.0,295.0,239.99,191.22
2018,12,5,12,15,138.5,210.0,2.3,13.15,278.5,217.99,172.83
2018,12,5,12,30,98.0,214.0,2.2,13.3,262.0,197.99,156.74
2018,12,5,12,45,97.0,203.0,2.1,13.45,249.5,181.44,142.57
2018,12,5,13,0,96.0,192.0,2.0,13.6,237.0,165.25,128.9
2018,12,5,13,15,55.5,174.5,1.95,13.55,200.5,140.3,110.26
2018,12,5,13,30,15.0,157.0,1.9,13.5,164.0,123.81,98.69
2018,12,5,13,45,53.5,159.0,1.85,13.45,180.5,117.82,98.74
2018,12,5,14,0,92.0,161.0,1.8,13.4,197.0,118.08,99.13
2018,12,5,14,15,109.0,147.5,1.75,13.2,187.0,105.95,88.71
2018,12,5,14,30,126.0,134.0,1.7,13.0,177.0,97.46,81.42
2018,12,5,14,45,135.0,117.0,1.6,12.8,158.5,86.53,71.89
2018,12,5,15,0,144.0,100.0,1.5,12.6,140.0,75.26,61.93
2018,12,5,15,15,189.5,87.5,1.5,12.6,132.0,64.91,52.61
2018,12,5,15,30,235.0,75.0,1.5,12.6,124.0,56.58,44.94
2018,12,5,15,45,200.0,60.5,1.3,11.7,95.5,46.13,35.39
2018,12,5,16,0,165.0,46.0,1.1,10.8,67.0,35.47,25.42
2018,12,5,16,15,118.5,32.0,1.15,10.35,44.0,24.92,14.14
2018,12,5,16,30,72.0,18.0,1.2,9.9,21.0,14.23,0.0
2018,12,5,16,45,36.0,9.0,1.25,9.5,10.5,7.68,0.0
2018,12,5,17,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,6,7,15,122.0,10.5,1.8,5.6,17.0,85.25,0.0
2018,12,6,7,30,244.0,21.0,2.1,6.1,34.0,206.82,0.0
2018,12,6,7,45,367.0,29.0,2.45,6.6,68.5,317.0,247.21
2018,12,6,8,0,490.0,37.0,2.8,7.1,103.0,408.73,340.66
2018,12,6,8,15,559.5,42.5,2.8,7.5,142.5,462.26,390.0
2018,12,6,8,30,629.0,48.0,2.8,7.9,182.0,509.01,431.05
2018,12,6,8,45,674.0,51.0,2.8,8.35,220.5,540.68,457.55
2018,12,6,9,0,719.0,54.0,2.8,8.8,259.0,569.27,480.13
2018,12,6,9,15,750.5,57.0,2.75,9.4,295.0,585.61,491.35
2018,12,6,9,30,782.0,60.0,2.7,10.0,331.0,598.53,499.16
2018,12,6,9,45,804.0,61.0,2.7,10.55,361.5,599.34,497.27
2018,12,6,10,0,826.0,62.0,2.7,11.1,392.0,596.59,492.3
2018,12,6,10,15,839.0,63.5,2.6,11.55,416.5,581.33,477.2
2018,12,6,10,30,852.0,65.0,2.5,12.0,441.0,567.28,462.71
2018,12,6,10,45,860.5,66.5,2.4,12.5,459.0,547.39,443.28
2018,12,6,11,0,869.0,68.0,2.3,13.0,477.0,524.35,421.09
2018,12,6,11,15,874.0,68.5,2.25,13.25,488.0,495.48,394.53
2018,12,6,11,30,879.0,69.0,2.2,13.5,499.0,463.84,365.25
2018,12,6,11,45,880.5,69.5,2.15,13.8,502.5,428.11,332.08
2018,12,6,12,0,882.0,70.0,2.1,14.1,506.0,390.09,296.43
2018,12,6,12,15,880.5,69.5,2.15,14.25,502.0,348.05,257.38
2018,12,6,12,30,879.0,69.0,2.2,14.4,498.0,304.34,216.52
2018,12,6,12,45,874.0,68.5,2.2,14.5,487.0,258.33,174.12
2018,12,6,13,0,869.0,68.0,2.2,14.6,476.0,211.31,132.4
2018,12,6,13,15,861.0,66.5,2.2,14.65,457.5,162.34,93.05
2018,12,6,13,30,853.0,65.0,2.2,14.7,439.0,113.11,61.44
2018,12,6,13,45,839.5,64.0,2.2,14.7,414.0,57.75,45.69
2018,12,6,14,0,826.0,63.0,2.2,14.7,389.0,53.37,41.93
2018,12,6,14,15,806.0,60.5,2.1,14.55,358.0,51.56,40.43
2018,12,6,14,30,786.0,58.0,2.0,14.4,327.0,49.76,38.91
2018,12,6,14,45,757.0,55.5,1.95,14.3,291.5,47.89,37.29
2018,12,6,15,0,728.0,53.0,1.9,14.2,256.0,46.06,35.65
2018,12,6,15,15,683.5,49.5,1.9,14.2,217.0,43.3,33.12
2018,12,6,15,30,639.0,46.0,1.9,14.2,178.0,40.61,30.53
2018,12,6,15,45,570.0,40.5,1.45,12.85,138.5,36.05,26.33
2018,12,6,16,0,501.0,35.0,1.0,11.5,99.0,28.93,19.65
2018,12,6,16,15,376.0,27.5,1.0,11.1,65.0,22.91,12.48
2018,12,6,16,30,251.0,20.0,1.0,10.7,31.0,16.98,0.0
2018,12,6,16,45,125.5,10.0,1.05,10.35,15.5,8.54,0.0
2018,12,6,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,7,7,15,60.0,9.5,0.85,5.45,12.5,45.53,0.0
2018,12,7,7,30,120.0,19.0,0.8,5.8,25.0,124.1,0.0
2018,12,7,7,45,188.0,31.5,0.75,6.15,51.5,201.91,154.09
2018,12,7,8,0,256.0,44.0,0.7,6.5,78.0,259.44,214.6
2018,12,7,8,15,313.0,55.5,0.75,6.85,111.5,309.17,259.55
2018,12,7,8,30,370.0,67.0,0.8,7.2,145.0,358.55,302.14
2018,12,7,8,45,485.5,68.0,0.85,7.55,191.5,438.29,368.05
2018,12,7,9,0,601.0,69.0,0.9,7.9,238.0,511.88,426.5
2018,12,7,9,15,478.5,95.5,0.9,8.2,241.5,447.46,372.92
2018,12,7,9,30,356.0,122.0,0.9,8.5,245.0,388.62,323.9
2018,12,7,9,45,403.5,126.5,0.85,8.85,277.5,413.87,343.37
2018,12,7,10,0,451.0,131.0,0.8,9.2,310.0,436.04,359.04
2018,12,7,10,15,464.0,137.5,0.8,9.75,331.5,436.19,356.81
2018,12,7,10,30,477.0,144.0,0.8,10.3,353.0,433.9,352.69
2018,12,7,10,45,632.5,115.5,0.8,10.85,405.0,477.73,384.53
2018,12,7,11,0,788.0,87.0,0.8,11.4,457.0,504.37,401.15
2018,12,7,11,15,840.5,78.0,0.75,12.05,480.5,490.35,385.35
2018,12,7,11,30,893.0,69.0,0.7,12.7,504.0,469.91,364.27
2018,12,7,11,45,895.5,68.5,0.7,13.35,507.5,433.16,330.8
2018,12,7,12,0,898.0,68.0,0.7,14.0,511.0,394.06,294.92
2018,12,7,12,15,897.0,67.5,0.75,14.4,507.0,351.63,256.32
2018,12,7,12,30,896.0,67.0,0.8,14.8,503.0,307.43,215.77
2018,12,7,12,45,891.5,66.5,0.85,15.15,492.0,260.85,173.57
2018,12,7,13,0,887.0,66.0,0.9,15.5,481.0,213.19,131.85
2018,12,7,13,15,878.0,65.0,0.95,15.5,462.5,163.7,92.68
2018,12,7,13,30,869.0,64.0,1.0,15.5,444.0,113.99,61.13
2018,12,7,13,45,855.0,62.5,1.05,15.55,418.5,63.82,50.85
2018,12,7,14,0,841.0,61.0,1.1,15.6,393.0,58.05,45.91
2018,12,7,14,15,820.5,59.5,1.05,15.4,362.0,50.95,39.76
2018,12,7,14,30,800.0,58.0,1.0,15.2,331.0,49.91,38.93
2018,12,7,14,45,769.5,55.5,0.95,15.0,295.0,48.02,37.31
2018,12,7,15,0,739.0,53.0,0.9,14.8,259.0,46.16,35.68
2018,12,7,15,15,695.0,49.0,0.9,14.8,219.5,42.97,32.76
2018,12,7,15,30,651.0,45.0,0.9,14.8,180.0,39.8,29.77
2018,12,7,15,45,581.0,39.5,0.9,13.55,140.0,35.19,25.51
2018,12,7,16,0,511.0,34.0,0.9,12.3,100.0,30.64,21.06
2018,12,7,16,15,384.0,26.5,0.9,11.9,65.5,22.04,11.73
2018,12,7,16,30,257.0,19.0,0.9,11.5,31.0,16.05,0.0
2018,12,7,16,45,128.5,9.5,0.95,11.1,15.5,8.11,0.0
2018,12,7,17,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,8,7,15,126.5,10.0,1.1,4.55,16.0,87.23,0.0
2018,12,8,7,30,253.0,20.0,1.1,5.1,32.0,208.15,0.0
2018,12,8,7,45,379.0,28.0,1.05,5.65,67.0,322.59,243.83
2018,12,8,8,0,505.0,36.0,1.0,6.2,102.0,415.92,341.47
2018,12,8,8,15,575.5,41.5,1.15,6.7,142.0,463.19,385.94
2018,12,8,8,30,646.0,47.0,1.3,7.2,182.0,517.39,432.58
2018,12,8,8,45,691.0,50.5,1.4,7.7,221.0,549.67,459.44
2018,12,8,9,0,736.0,54.0,1.5,8.2,260.0,578.86,482.52
2018,12,8,9,15,767.5,57.0,1.65,8.9,296.5,595.19,494.41
2018,12,8,9,30,799.0,60.0,1.8,9.6,333.0,608.04,502.91
2018,12,8,9,45,822.5,61.0,1.9,10.3,364.5,609.69,501.98
2018,12,8,10,0,846.0,62.0,2.0,11.0,396.0,607.69,497.89
2018,12,8,10,15,859.5,64.0,2.1,11.5,421.5,593.05,484.16
2018,12,8,10,30,873.0,66.0,2.2,12.0,447.0,579.49,470.84
2018,12,8,10,45,881.5,67.0,2.3,12.5,465.5,558.63,451.49
2018,12,8,11,0,890.0,68.0,2.4,13.0,484.0,534.58,429.23
2018,12,8,11,15,895.0,68.5,2.35,13.25,495.0,505.19,402.21
2018,12,8,11,30,900.0,69.0,2.3,13.5,506.0,472.97,372.41
2018,12,8,11,45,901.5,69.0,2.3,13.7,509.5,436.12,338.54
2018,12,8,12,0,903.0,69.0,2.3,13.9,513.0,396.95,302.08
2018,12,8,12,15,898.0,70.5,2.3,14.0,509.0,354.88,262.87
2018,12,8,12,30,893.0,72.0,2.3,14.1,505.0,311.27,222.04
2018,12,8,12,45,844.0,80.0,2.25,14.15,482.0,258.69,175.93
2018,12,8,13,0,795.0,88.0,2.2,14.2,459.0,211.66,136.15
2018,12,8,13,15,807.0,82.0,2.15,14.15,446.0,164.18,97.02
2018,12,8,13,30,819.0,76.0,2.1,14.1,433.0,114.7,63.72
2018,12,8,13,45,822.5,72.0,2.05,14.1,413.0,64.75,52.0
2018,12,8,14,0,826.0,68.0,2.0,14.1,393.0,57.23,45.47
2018,12,8,14,15,805.0,65.5,1.8,13.85,361.5,55.48,44.04
2018,12,8,14,30,784.0,63.0,1.6,13.6,330.0,53.76,42.6
2018,12,8,14,45,753.5,60.0,1.4,13.4,294.0,51.56,40.71
2018,12,8,15,0,723.0,57.0,1.2,13.2,258.0,49.4,38.8
2018,12,8,15,15,677.0,53.0,1.2,13.2,218.5,46.3,35.95
2018,12,8,15,30,631.0,49.0,1.2,13.2,179.0,43.26,33.03
2018,12,8,15,45,557.0,43.0,1.1,11.9,139.0,35.14,25.64
2018,12,8,16,0,483.0,37.0,1.0,10.6,99.0,30.61,21.19
2018,12,8,16,15,354.0,28.5,1.05,10.15,64.5,23.75,13.19
2018,12,8,16,30,225.0,20.0,1.1,9.7,30.0,16.94,0.0
2018,12,8,16,45,112.5,10.0,1.15,9.25,15.0,8.54,0.0
2018,12,8,17,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,9,7,15,6.0,5.0,0.8,5.45,5.5,7.99,0.0
2018,12,9,7,30,12.0,10.0,0.8,5.6,11.0,19.87,0.0
2018,12,9,7,45,6.0,20.0,0.75,5.8,20.5,22.02,11.44
2018,12,9,8,0,0.0,30.0,0.7,6.0,30.0,24.8,15.56
2018,12,9,8,15,0.0,41.5,0.9,6.3,41.5,35.34,25.13
2018,12,9,8,30,0.0,53.0,1.1,6.6,53.0,45.84,34.57
2018,12,9,8,45,0.5,64.0,1.25,6.9,64.0,55.96,43.58
2018,12,9,9,0,1.0,75.0,1.4,7.2,75.0,65.98,52.38
2018,12,9,9,15,25.5,98.5,1.45,7.5,107.0,112.83,93.55
2018,12,9,9,30,50.0,122.0,1.5,7.8,139.0,152.14,127.41
2018,12,9,9,45,31.5,115.5,1.5,8.05,126.5,128.96,106.82
2018,12,9,10,0,13.0,109.0,1.5,8.3,114.0,101.6,82.81
2018,12,9,10,15,10.0,103.0,1.55,8.55,107.0,93.17,75.35
2018,12,9,10,30,7.0,97.0,1.6,8.8,100.0,85.38,68.44
2018,12,9,10,45,3.5,101.0,1.6,9.0,102.5,86.53,69.23
2018,12,9,11,0,0.0,105.0,1.6,9.2,105.0,87.85,70.19
2018,12,9,11,15,0.0,92.0,1.75,9.2,92.0,76.55,60.48
2018,12,9,11,30,0.0,79.0,1.9,9.2,79.0,65.58,51.07
2018,12,9,11,45,0.0,78.5,2.0,9.25,78.5,65.17,50.69
2018,12,9,12,0,0.0,78.0,2.1,9.3,78.0,64.75,50.32
2018,12,9,12,15,2.0,101.0,2.1,9.25,102.0,84.32,67.03
2018,12,9,12,30,4.0,124.0,2.1,9.2,126.0,103.05,82.91
2018,12,9,12,45,7.0,141.5,2.15,9.2,145.0,116.68,94.35
2018,12,9,13,0,10.0,159.0,2.2,9.2,164.0,129.06,104.71
2018,12,9,13,15,15.0,137.5,2.15,9.1,144.5,112.16,90.28
2018,12,9,13,30,20.0,116.0,2.1,9.0,125.0,92.96,74.04
2018,12,9,13,45,35.5,134.5,2.05,8.95,149.0,102.65,87.05
2018,12,9,14,0,51.0,153.0,2.0,8.9,173.0,112.85,96.27
2018,12,9,14,15,105.5,144.0,1.85,8.75,181.0,103.8,88.34
2018,12,9,14,30,160.0,135.0,1.7,8.6,189.0,98.3,83.58
2018,12,9,14,45,133.5,112.5,1.6,8.5,154.5,83.72,70.56
2018,12,9,15,0,107.0,90.0,1.5,8.4,120.0,68.58,56.92
2018,12,9,15,15,98.0,81.0,1.5,8.4,105.0,61.92,50.79
2018,12,9,15,30,89.0,72.0,1.5,8.4,90.0,55.1,44.37
