Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,15,45,64.5,54.5,1.2,7.85,66.0,42.49,32.68
2018,12,9,16,0,40.0,37.0,0.9,7.3,42.0,29.53,20.56
2018,12,9,16,15,33.0,24.5,0.9,7.1,27.5,19.88,10.32
2018,12,9,16,30,26.0,12.0,0.9,6.9,13.0,10.03,0.0
2018,12,9,16,45,13.0,6.0,0.85,6.65,6.5,5.12,0.0
2018,12,9,17,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,10,7,15,1.0,3.5,1.35,5.3,3.5,3.61,0.0
2018,12,10,7,30,2.0,7.0,1.5,5.6,7.0,7.24,0.0
2018,12,10,7,45,3.0,15.0,1.65,5.85,15.5,14.29,5.2
2018,12,10,8,0,4.0,23.0,1.8,6.1,24.0,21.59,12.86
2018,12,10,8,15,42.0,34.5,1.95,6.45,43.0,68.41,54.8
2018,12,10,8,30,80.0,46.0,2.1,6.8,62.0,106.04,88.84
2018,12,10,8,45,84.5,68.5,2.25,7.2,88.5,134.9,114.04
2018,12,10,9,0,89.0,91.0,2.4,7.6,115.0,162.22,137.49
2018,12,10,9,15,59.5,108.5,2.55,8.1,125.5,147.43,123.8
2018,12,10,9,30,30.0,126.0,2.7,8.6,136.0,144.16,119.94
2018,12,10,9,45,44.5,127.5,2.9,9.15,144.0,150.55,125.3
2018,12,10,10,0,59.0,129.0,3.1,9.7,152.0,157.2,130.72
2018,12,10,10,15,30.5,121.5,3.1,10.15,133.5,129.04,105.83
2018,12,10,10,30,2.0,114.0,3.1,10.6,115.0,97.81,78.5
2018,12,10,10,45,1.0,101.5,3.15,11.1,102.0,85.63,67.92
2018,12,10,11,0,0.0,89.0,3.2,11.6,89.0,74.07,57.89
2018,12,10,11,15,5.0,115.5,3.15,11.95,118.0,99.02,78.92
2018,12,10,11,30,10.0,142.0,3.1,12.3,147.0,123.24,99.04
2018,12,10,11,45,19.0,163.0,3.1,12.6,172.5,143.4,115.53
2018,12,10,12,0,28.0,184.0,3.1,12.9,198.0,164.37,132.46
2018,12,10,12,15,169.0,182.0,3.05,13.1,264.0,206.26,163.18
2018,12,10,12,30,310.0,180.0,3.0,13.3,330.0,232.62,178.75
2018,12,10,12,45,600.0,122.0,3.0,13.45,403.5,236.39,168.43
2018,12,10,13,0,890.0,64.0,3.0,13.6,477.0,213.73,134.47
2018,12,10,13,15,883.0,62.5,2.95,13.65,459.0,164.19,93.99
2018,12,10,13,30,876.0,61.0,2.9,13.7,441.0,114.23,61.14
2018,12,10,13,45,865.0,59.5,2.9,13.75,417.0,63.99,51.42
2018,12,10,14,0,854.0,58.0,2.9,13.8,393.0,56.02,44.45
2018,12,10,14,15,835.0,56.0,2.7,13.65,362.0,54.06,42.8
2018,12,10,14,30,816.0,54.0,2.5,13.5,331.0,46.93,36.52
2018,12,10,14,45,789.0,51.5,2.35,13.35,295.5,44.98,34.82
2018,12,10,15,0,762.0,49.0,2.2,13.2,260.0,43.04,33.09
2018,12,10,15,15,719.5,45.5,2.2,13.2,221.0,40.17,30.44
2018,12,10,15,30,677.0,42.0,2.2,13.2,182.0,37.33,27.73
2018,12,10,15,45,608.5,37.5,1.65,11.75,142.0,33.51,24.2
2018,12,10,16,0,540.0,33.0,1.1,10.3,102.0,29.8,20.51
2018,12,10,16,15,411.0,26.0,1.15,9.85,67.0,23.62,13.15
2018,12,10,16,30,282.0,19.0,1.2,9.4,32.0,16.06,0.0
2018,12,10,16,45,141.0,9.5,1.25,8.95,16.0,8.11,0.0
2018,12,10,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,2.95,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,1.35,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,11,7,15,129.0,9.0,1.4,2.1,14.0,87.39,0.0
2018,12,11,7,30,258.0,18.0,1.6,2.8,28.0,178.1,0.0
2018,12,11,7,45,403.0,25.0,1.8,3.55,63.5,319.98,232.25
2018,12,11,8,0,548.0,32.0,2.0,4.3,99.0,429.19,355.94
2018,12,11,8,15,617.0,37.0,2.05,4.9,139.5,483.65,407.57
2018,12,11,8,30,686.0,42.0,2.1,5.5,180.0,536.01,453.31
2018,12,11,8,45,730.0,45.0,2.15,6.15,219.5,566.78,479.23
2018,12,11,9,0,774.0,48.0,2.2,6.8,259.0,594.55,501.14
2018,12,11,9,15,799.0,50.5,2.15,7.4,294.5,605.88,508.39
2018,12,11,9,30,824.0,53.0,2.1,8.0,330.0,608.55,508.3
2018,12,11,9,45,839.5,56.5,2.0,8.65,361.0,608.54,505.03
2018,12,11,10,0,855.0,60.0,1.9,9.3,392.0,605.08,498.7
2018,12,11,10,15,868.0,61.0,1.8,9.85,417.0,593.66,486.17
2018,12,11,10,30,881.0,62.0,1.7,10.4,442.0,578.86,470.82
2018,12,11,10,45,887.5,63.5,1.6,10.9,460.0,557.65,450.33
2018,12,11,11,0,894.0,65.0,1.5,11.4,478.0,533.33,427.14
2018,12,11,11,15,893.5,66.5,1.55,11.85,487.5,502.58,399.46
2018,12,11,11,30,893.0,68.0,1.6,12.3,497.0,469.33,369.23
2018,12,11,11,45,897.5,67.5,1.65,12.75,502.0,433.78,336.44
2018,12,11,12,0,902.0,67.0,1.7,13.2,507.0,395.7,300.87
2018,12,11,12,15,901.5,66.0,1.75,13.45,503.0,353.17,261.35
2018,12,11,12,30,901.0,65.0,1.8,13.7,499.0,308.82,219.88
2018,12,11,12,45,897.0,64.0,1.85,13.9,488.0,262.05,176.71
2018,12,11,13,0,893.0,63.0,1.9,14.1,477.0,214.16,134.0
2018,12,11,13,15,883.5,62.0,1.9,14.1,458.5,164.63,93.91
2018,12,11,13,30,874.0,61.0,1.9,14.1,440.0,114.91,61.36
2018,12,11,13,45,860.5,59.5,1.9,14.1,415.0,64.77,52.02
2018,12,11,14,0,847.0,58.0,1.9,14.1,390.0,55.93,44.32
2018,12,11,14,15,826.0,56.5,1.7,13.95,359.0,54.33,43.0
2018,12,11,14,30,805.0,55.0,1.5,13.8,328.0,47.61,37.1
2018,12,11,14,45,775.0,52.0,1.3,13.65,292.0,45.25,35.05
2018,12,11,15,0,745.0,49.0,1.1,13.5,256.0,42.9,32.95
2018,12,11,15,15,702.0,46.0,1.1,13.5,217.5,40.46,30.7
2018,12,11,15,30,659.0,43.0,1.1,13.5,179.0,38.09,28.41
2018,12,11,15,45,588.0,38.5,0.8,12.6,139.5,34.32,24.86
2018,12,11,16,0,517.0,34.0,0.5,11.7,100.0,30.65,21.16
2018,12,11,16,15,367.0,26.0,0.6,11.2,64.0,21.54,11.46
2018,12,11,16,30,217.0,18.0,0.7,10.7,28.0,15.04,0.0
2018,12,11,16,45,108.5,9.0,0.8,10.25,14.0,7.68,0.0
2018,12,11,17,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,12,12,7,15,58.0,7.0,2.85,6.35,9.0,5.97,0.0
2018,12,12,7,30,116.0,14.0,3.1,6.5,18.0,84.96,0.0
2018,12,12,7,45,262.0,25.0,3.3,6.65,51.5,237.69,166.82
2018,12,12,8,0,408.0,36.0,3.5,6.8,85.0,349.75,289.83
2018,12,12,8,15,420.0,39.5,3.5,7.15,107.0,362.03,306.91
2018,12,12,8,30,432.0,43.0,3.5,7.5,129.0,372.43,318.81
2018,12,12,8,45,216.0,38.0,3.5,7.9,81.0,207.41,178.42
2018,12,12,9,0,0.0,33.0,3.5,8.3,33.0,27.22,18.22
2018,12,12,9,15,0.0,41.0,3.55,8.85,41.0,33.87,24.06
2018,12,12,9,30,0.0,49.0,3.6,9.4,49.0,40.52,29.78
2018,12,12,9,45,115.5,91.5,3.65,9.95,136.0,166.6,140.5
2018,12,12,10,0,231.0,134.0,3.7,10.5,223.0,290.58,244.92
2018,12,12,10,15,533.5,102.5,3.7,10.95,326.5,446.66,373.74
2018,12,12,10,30,836.0,71.0,3.7,11.4,430.0,566.77,467.62
2018,12,12,10,45,875.5,66.0,3.7,11.9,456.0,553.93,453.31
2018,12,12,11,0,915.0,61.0,3.7,12.4,482.0,539.93,438.16
2018,12,12,11,15,921.5,61.0,3.8,12.75,494.0,510.5,410.74
2018,12,12,11,30,928.0,61.0,3.9,13.1,506.0,478.09,380.35
2018,12,12,11,45,931.0,60.5,3.95,13.4,510.0,440.88,345.43
2018,12,12,12,0,934.0,60.0,4.0,13.7,514.0,401.17,307.77
2018,12,12,12,15,931.0,61.0,4.1,13.9,511.0,358.58,267.38
2018,12,12,12,30,928.0,62.0,4.2,14.1,508.0,314.22,225.16
2018,12,12,12,45,920.5,62.5,4.25,14.3,497.0,266.82,180.85
2018,12,12,13,0,913.0,63.0,4.3,14.5,486.0,218.5,137.33
2018,12,12,13,15,905.0,62.5,4.3,14.45,468.0,168.59,96.48
2018,12,12,13,30,897.0,62.0,4.3,14.4,450.0,118.28,63.19
2018,12,12,13,45,865.0,61.5,4.25,14.4,418.5,67.25,44.88
2018,12,12,14,0,833.0,61.0,4.2,14.4,387.0,51.97,40.74
2018,12,12,14,15,757.5,65.0,3.9,14.15,343.5,54.61,43.2
2018,12,12,14,30,682.0,69.0,3.6,13.9,300.0,52.89,41.76
2018,12,12,14,45,721.0,58.0,3.3,13.65,279.0,49.64,38.93
2018,12,12,15,0,760.0,47.0,3.0,13.4,258.0,41.38,31.57
2018,12,12,15,15,699.0,47.0,3.0,13.4,218.5,41.29,31.41
2018,12,12,15,30,638.0,47.0,3.0,13.4,179.0,41.5,31.42
2018,12,12,15,45,454.0,44.5,2.3,11.65,128.0,35.88,26.31
2018,12,12,16,0,270.0,42.0,1.6,9.9,77.0,32.32,22.75
2018,12,12,16,15,273.0,30.5,1.6,9.35,54.5,25.33,14.62
2018,12,12,16,30,276.0,19.0,1.6,8.8,32.0,16.03,0.0
2018,12,12,16,45,138.0,9.5,1.55,8.2,16.0,8.11,0.0
2018,12,12,17,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,13,7,15,116.5,8.5,1.3,4.35,12.5,7.26,0.0
2018,12,13,7,30,233.0,17.0,1.3,4.9,25.0,160.87,0.0
2018,12,13,7,45,377.0,24.5,1.35,5.5,59.5,309.58,210.85
2018,12,13,8,0,521.0,32.0,1.4,6.1,94.0,409.86,335.01
2018,12,13,8,15,594.0,37.0,1.7,6.7,133.5,467.03,389.8
2018,12,13,8,30,667.0,42.0,2.0,7.3,173.0,522.06,438.48
2018,12,13,8,45,712.0,45.5,2.25,7.9,212.5,554.25,466.45
2018,12,13,9,0,757.0,49.0,2.5,8.5,252.0,583.5,490.52
2018,12,13,9,15,786.5,51.5,2.6,9.1,288.5,598.05,501.11
2018,12,13,9,30,816.0,54.0,2.7,9.7,325.0,609.21,508.28
2018,12,13,9,45,836.5,56.0,2.8,10.35,356.5,605.46,503.22
2018,12,13,10,0,857.0,58.0,2.9,11.0,388.0,603.51,499.07
2018,12,13,10,15,871.0,59.5,2.95,11.4,413.5,593.47,488.5
2018,12,13,10,30,885.0,61.0,3.0,11.8,439.0,579.98,474.92
2018,12,13,10,45,894.0,62.0,3.05,12.25,458.0,559.69,455.61
2018,12,13,11,0,903.0,63.0,3.1,12.7,477.0,536.16,433.35
2018,12,13,11,15,908.5,63.0,3.15,12.95,488.5,506.69,406.26
2018,12,13,11,30,914.0,63.0,3.2,13.2,500.0,474.35,376.26
2018,12,13,11,45,916.0,63.5,3.25,13.5,504.5,438.28,342.55
2018,12,13,12,0,918.0,64.0,3.3,13.8,509.0,399.78,306.15
2018,12,13,12,15,915.0,64.0,3.3,13.95,505.5,356.92,265.81
2018,12,13,12,30,912.0,64.0,3.3,14.1,502.0,312.37,223.72
2018,12,13,12,45,904.5,64.5,3.35,14.25,491.0,265.74,180.32
2018,12,13,13,0,897.0,65.0,3.4,14.4,480.0,218.19,137.64
2018,12,13,13,15,887.5,64.5,3.35,14.4,462.0,168.9,97.33
2018,12,13,13,30,878.0,64.0,3.3,14.4,444.0,119.36,64.43
2018,12,13,13,45,863.5,63.0,3.25,14.4,419.0,69.31,45.91
2018,12,13,14,0,849.0,62.0,3.2,14.4,394.0,52.92,41.59
2018,12,13,14,15,828.0,60.0,2.95,14.2,363.0,51.45,40.39
2018,12,13,14,30,807.0,58.0,2.7,14.0,332.0,50.01,39.19
2018,12,13,14,45,776.0,56.0,2.5,13.75,296.5,48.5,37.91
2018,12,13,15,0,745.0,54.0,2.3,13.5,261.0,47.05,36.64
2018,12,13,15,15,700.5,50.0,2.3,13.5,221.5,43.87,33.71
2018,12,13,15,30,656.0,46.0,2.3,13.5,182.0,40.72,30.71
2018,12,13,15,45,582.0,41.0,1.75,11.7,142.0,36.56,26.91
2018,12,13,16,0,508.0,36.0,1.2,9.9,102.0,29.8,20.57
2018,12,13,16,15,375.0,28.5,1.25,9.4,67.0,23.76,13.44
2018,12,13,16,30,242.0,21.0,1.3,8.9,32.0,17.85,0.0
2018,12,13,16,45,121.0,10.5,1.3,8.35,16.0,8.96,0.0
2018,12,13,17,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,14,7,15,8.5,1.5,1.65,8.05,2.0,0.0,0.0
2018,12,14,7,30,17.0,3.0,1.7,8.4,4.0,13.22,0.0
2018,12,14,7,45,8.5,4.5,1.75,8.8,5.0,9.98,1.23
2018,12,14,8,0,0.0,6.0,1.8,9.2,6.0,4.92,0.0
2018,12,14,8,15,0.0,7.5,2.0,9.75,7.5,6.15,0.0
2018,12,14,8,30,0.0,9.0,2.2,10.3,9.0,7.39,0.75
2018,12,14,8,45,0.0,17.5,2.4,10.8,17.5,14.4,6.87
2018,12,14,9,0,0.0,26.0,2.6,11.3,26.0,21.42,13.0
2018,12,14,9,15,4.0,57.5,2.85,11.75,59.0,50.23,38.01
2018,12,14,9,30,8.0,89.0,3.1,12.2,92.0,82.01,65.25
2018,12,14,9,45,4.0,59.0,3.4,12.65,60.5,51.38,38.74
2018,12,14,10,0,0.0,29.0,3.7,13.1,29.0,23.93,14.98
2018,12,14,10,15,0.5,54.5,3.8,13.25,54.5,45.41,33.38
2018,12,14,10,30,1.0,80.0,3.9,13.4,80.0,67.04,51.73
2018,12,14,10,45,6.5,118.5,4.05,13.6,121.0,103.77,82.69
2018,12,14,11,0,12.0,157.0,4.2,13.8,162.0,140.07,112.91
2018,12,14,11,15,23.0,147.0,4.25,13.85,157.5,139.63,112.37
2018,12,14,11,30,34.0,137.0,4.3,13.9,153.0,133.22,106.78
2018,12,14,11,45,141.0,154.0,4.3,14.0,222.0,193.03,155.02
2018,12,14,12,0,248.0,171.0,4.3,14.1,291.0,241.05,191.4
2018,12,14,12,15,161.5,161.0,4.3,14.15,239.0,187.8,147.9
2018,12,14,12,30,75.0,151.0,4.3,14.2,187.0,144.45,113.63
2018,12,14,12,45,80.5,160.5,4.3,14.3,198.5,147.51,115.49
2018,12,14,13,0,86.0,170.0,4.3,14.4,210.0,149.08,116.19
2018,12,14,13,15,59.0,152.5,4.25,14.35,179.5,126.51,98.67
2018,12,14,13,30,32.0,135.0,4.2,14.3,149.0,107.2,84.12
2018,12,14,13,45,30.0,124.0,4.15,14.3,136.5,96.06,75.73
2018,12,14,14,0,28.0,113.0,4.1,14.3,124.0,87.69,72.34
2018,12,14,14,15,71.0,109.5,3.95,14.15,134.5,82.25,67.69
2018,12,14,14,30,114.0,106.0,3.8,14.0,145.0,80.08,65.88
2018,12,14,14,45,96.5,97.0,3.6,13.85,127.5,73.63,60.24
2018,12,14,15,0,79.0,88.0,3.4,13.7,110.0,67.06,54.42
2018,12,14,15,15,39.5,65.0,3.4,13.7,76.0,52.27,41.15
2018,12,14,15,30,0.0,42.0,3.4,13.7,42.0,34.73,25.35
2018,12,14,15,45,0.0,33.5,2.8,12.85,33.5,27.67,18.91
2018,12,14,16,0,0.0,25.0,2.2,12.0,25.0,20.63,12.37
2018,12,14,16,15,10.0,17.0,2.15,11.7,17.5,14.39,5.85
2018,12,14,16,30,20.0,9.0,2.1,11.4,10.0,7.69,0.0
2018,12,14,16,45,10.0,4.5,2.0,11.1,5.0,3.84,0.0
2018,12,14,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,7,15,12.5,5.5,0.85,8.3,6.0,0.0,0.0
2018,12,15,7,30,25.0,11.0,0.9,8.6,12.0,25.04,0.0
2018,12,15,7,45,36.5,25.5,0.9,8.95,29.0,63.46,35.99
2018,12,15,8,0,48.0,40.0,0.9,9.3,46.0,90.45,70.25
2018,12,15,8,15,54.5,56.5,1.05,9.7,65.5,112.91,91.36
2018,12,15,8,30,61.0,73.0,1.2,10.1,85.0,122.36,100.51
2018,12,15,8,45,95.0,89.0,1.35,10.45,112.0,171.82,143.47
2018,12,15,9,0,129.0,105.0,1.5,10.8,139.0,208.66,175.04
2018,12,15,9,15,200.5,112.0,1.55,11.3,173.5,269.89,226.55
2018,12,15,9,30,272.0,119.0,1.6,11.8,208.0,316.89,265.05
2018,12,15,9,45,361.5,117.5,1.65,12.35,248.0,376.87,312.99
2018,12,15,10,0,451.0,116.0,1.7,12.9,288.0,419.38,345.74
2018,12,15,10,15,322.5,147.0,1.65,13.4,274.0,350.12,287.18
2018,12,15,10,30,194.0,178.0,1.6,13.9,260.0,286.9,233.93
2018,12,15,10,45,184.0,182.0,1.6,14.45,262.5,275.76,223.84
2018,12,15,11,0,174.0,186.0,1.6,15.0,265.0,264.73,213.61
2018,12,15,11,15,118.0,192.0,1.55,15.25,246.5,233.61,187.46
2018,12,15,11,30,62.0,198.0,1.5,15.5,228.0,199.83,159.62
2018,12,15,11,45,103.5,205.0,1.45,15.75,255.0,217.21,172.68
2018,12,15,12,0,145.0,212.0,1.4,16.0,282.0,234.3,184.66
2018,12,15,12,15,93.5,199.5,1.35,16.15,244.5,194.45,152.7
2018,12,15,12,30,42.0,187.0,1.3,16.3,207.0,163.32,128.5
2018,12,15,12,45,113.5,183.0,1.3,16.4,235.5,172.12,132.75
2018,12,15,13,0,185.0,179.0,1.3,16.5,264.0,172.52,129.46
2018,12,15,13,15,131.0,163.5,1.25,16.5,222.5,141.59,106.61
2018,12,15,13,30,77.0,148.0,1.2,16.5,181.0,119.46,91.63
2018,12,15,13,45,62.5,142.5,1.15,16.5,168.5,108.78,85.06
2018,12,15,14,0,48.0,137.0,1.1,16.5,156.0,103.2,85.03
2018,12,15,14,15,44.5,128.5,0.95,16.4,145.0,97.13,79.9
2018,12,15,14,30,41.0,120.0,0.8,16.3,134.0,90.93,74.62
2018,12,15,14,45,85.0,106.5,0.7,16.15,131.5,79.56,64.8
2018,12,15,15,0,129.0,93.0,0.6,16.0,129.0,70.69,57.06
2018,12,15,15,15,164.0,85.0,0.6,16.0,123.5,63.08,50.28
2018,12,15,15,30,199.0,77.0,0.6,16.0,118.0,57.69,45.31
2018,12,15,15,45,168.0,62.0,0.75,14.95,91.5,47.0,35.7
2018,12,15,16,0,137.0,47.0,0.9,13.9,65.0,36.08,25.65
2018,12,15,16,15,103.0,32.5,0.95,13.35,43.0,25.27,14.52
2018,12,15,16,30,69.0,18.0,1.0,12.8,21.0,14.26,0.0
2018,12,15,16,45,34.5,9.0,1.1,12.25,10.5,7.68,0.0
2018,12,15,17,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.45,9.65,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.5,10.1,2.0,1.71,0.0
2018,12,16,7,45,0.0,4.0,1.6,10.6,4.0,3.28,0.0
2018,12,16,8,0,0.0,6.0,1.7,11.1,6.0,4.92,0.0
2018,12,16,8,15,0.0,7.0,1.95,11.45,7.0,5.74,0.0
2018,12,16,8,30,0.0,8.0,2.2,11.8,8.0,6.57,0.0
2018,12,16,8,45,0.0,15.5,2.5,12.15,15.5,12.75,5.38
2018,12,16,9,0,0.0,23.0,2.8,12.5,23.0,18.94,10.76
2018,12,16,9,15,0.5,44.5,2.85,12.8,44.5,37.1,26.46
2018,12,16,9,30,1.0,66.0,2.9,13.1,66.0,55.42,42.14
2018,12,16,9,45,0.5,58.0,2.95,13.35,58.0,48.34,35.97
2018,12,16,10,0,0.0,50.0,3.0,13.6,50.0,41.36,29.91
2018,12,16,10,15,0.0,37.5,3.15,13.8,37.5,30.98,20.96
2018,12,16,10,30,0.0,25.0,3.3,14.0,25.0,20.63,12.05
2018,12,16,10,45,0.0,32.0,3.4,14.2,32.0,26.43,16.98
2018,12,16,11,0,0.0,39.0,3.5,14.4,39.0,32.24,21.89
2018,12,16,11,15,0.0,46.5,3.4,14.4,46.5,38.48,27.16
2018,12,16,11,30,0.0,54.0,3.3,14.4,54.0,44.72,32.44
2018,12,16,11,45,0.0,64.0,3.25,14.45,64.0,53.06,39.47
2018,12,16,12,0,0.0,74.0,3.2,14.5,74.0,61.4,46.5
2018,12,16,12,15,2.0,77.5,3.1,14.45,78.5,64.97,49.47
2018,12,16,12,30,4.0,81.0,3.0,14.4,83.0,68.36,52.27
2018,12,16,12,45,2.0,65.5,2.95,14.35,66.5,54.76,40.87
2018,12,16,13,0,0.0,50.0,2.9,14.3,50.0,41.39,29.65
2018,12,16,13,15,0.0,54.5,2.95,14.3,54.5,45.13,32.87
2018,12,16,13,30,0.0,59.0,3.0,14.3,59.0,48.87,36.09
2018,12,16,13,45,0.0,49.0,3.0,14.3,49.0,40.54,29.05
2018,12,16,14,0,0.0,39.0,3.0,14.3,39.0,32.22,23.2
2018,12,16,14,15,0.0,41.5,3.0,14.2,41.5,34.29,25.1
2018,12,16,14,30,0.0,44.0,3.0,14.1,44.0,36.36,26.99
2018,12,16,14,45,0.0,34.5,3.05,14.0,34.5,28.47,19.95
2018,12,16,15,0,0.0,25.0,3.1,13.9,25.0,20.6,12.88
2018,12,16,15,15,0.0,23.5,3.1,13.9,23.5,19.35,11.73
2018,12,16,15,30,0.0,22.0,3.1,13.9,22.0,18.11,10.54
2018,12,16,15,45,0.0,18.0,2.95,13.5,18.0,14.81,7.48
2018,12,16,16,0,0.0,14.0,2.8,13.1,14.0,11.51,4.38
2018,12,16,16,15,4.0,10.5,2.8,13.0,10.5,8.86,1.45
2018,12,16,16,30,8.0,7.0,2.8,12.9,7.0,6.05,0.0
2018,12,16,16,45,4.0,3.5,2.8,12.8,3.5,2.99,0.0
2018,12,16,17,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,17,7,15,12.5,5.0,1.2,7.35,5.5,0.0,0.0
2018,12,17,7,30,25.0,10.0,1.2,8.0,11.0,24.14,0.0
2018,12,17,7,45,162.0,24.0,1.25,8.65,41.0,164.69,93.04
2018,12,17,8,0,299.0,38.0,1.3,9.3,71.0,278.22,223.81
2018,12,17,8,15,432.0,41.5,1.45,9.8,111.5,371.05,307.0
2018,12,17,8,30,565.0,45.0,1.6,10.3,152.0,462.13,384.09
2018,12,17,8,45,523.0,58.0,1.7,10.8,174.5,447.84,373.69
2018,12,17,9,0,481.0,71.0,1.8,11.3,197.0,430.85,360.27
2018,12,17,9,15,457.5,86.5,1.75,11.7,220.0,421.13,351.58
2018,12,17,9,30,434.0,102.0,1.7,12.1,243.0,415.55,345.5
2018,12,17,9,45,513.0,101.0,1.65,12.5,283.5,453.93,375.11
2018,12,17,10,0,592.0,100.0,1.6,12.9,324.0,495.23,405.48
2018,12,17,10,15,720.0,82.5,1.6,13.15,373.5,536.32,435.72
2018,12,17,10,30,848.0,65.0,1.6,13.4,423.0,568.02,457.56
2018,12,17,10,45,863.5,64.5,1.55,13.7,443.0,547.31,438.12
2018,12,17,11,0,879.0,64.0,1.5,14.0,463.0,526.73,418.69
2018,12,17,11,15,884.5,64.5,1.55,14.15,475.0,498.92,393.96
2018,12,17,11,30,890.0,65.0,1.6,14.3,487.0,468.26,366.38
2018,12,17,11,45,892.0,65.0,1.6,14.5,491.5,432.92,334.23
2018,12,17,12,0,894.0,65.0,1.6,14.7,496.0,395.21,299.48
2018,12,17,12,15,853.5,74.0,1.65,14.75,483.5,348.18,257.93
2018,12,17,12,30,813.0,83.0,1.7,14.8,471.0,303.17,217.88
2018,12,17,12,45,650.5,116.0,1.7,14.85,422.5,248.13,174.71
2018,12,17,13,0,488.0,149.0,1.7,14.9,374.0,205.01,143.75
2018,12,17,13,15,382.0,156.0,1.75,14.85,328.0,166.02,116.4
2018,12,17,13,30,276.0,163.0,1.8,14.8,282.0,139.31,101.42
2018,12,17,13,45,245.5,151.0,1.8,14.7,252.5,111.15,85.24
2018,12,17,14,0,215.0,139.0,1.8,14.6,223.0,98.18,81.36
2018,12,17,14,15,238.0,128.0,1.6,14.25,214.5,91.68,75.88
2018,12,17,14,30,261.0,117.0,1.4,13.9,206.0,85.0,70.18
2018,12,17,14,45,285.5,100.5,1.2,13.55,188.5,74.55,61.08
2018,12,17,15,0,310.0,84.0,1.0,13.2,171.0,61.12,49.23
2018,12,17,15,15,345.0,74.5,1.0,13.2,158.0,55.25,43.92
2018,12,17,15,30,380.0,65.0,1.0,13.2,145.0,49.12,38.26
2018,12,17,15,45,259.0,52.5,1.0,12.15,101.5,39.72,29.7
2018,12,17,16,0,138.0,40.0,1.0,11.1,58.0,31.2,21.75
2018,12,17,16,15,127.0,29.0,1.0,10.8,41.0,22.28,12.47
2018,12,17,16,30,116.0,18.0,1.0,10.5,24.0,14.02,0.0
2018,12,17,16,45,58.0,9.0,1.0,10.2,12.0,7.68,0.0
2018,12,17,17,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,18,7,15,37.0,6.0,1.25,7.15,7.0,0.0,0.0
2018,12,18,7,30,74.0,12.0,1.2,7.8,14.0,56.37,0.0
2018,12,18,7,45,161.5,24.5,1.15,8.4,39.0,164.76,87.82
2018,12,18,8,0,249.0,37.0,1.1,9.0,64.0,244.84,196.26
2018,12,18,8,15,441.5,39.0,1.2,9.6,112.0,374.09,309.09
2018,12,18,8,30,634.0,41.0,1.3,10.2,160.0,497.03,410.82
2018,12,18,8,45,682.0,44.5,1.45,10.75,199.0,531.51,439.65
2018,12,18,9,0,730.0,48.0,1.6,11.3,238.0,563.17,465.29
2018,12,18,9,15,757.0,51.5,1.55,11.75,273.5,577.94,475.5
2018,12,18,9,30,784.0,55.0,1.5,12.2,309.0,589.46,482.44
2018,12,18,9,45,799.5,58.5,1.4,12.65,339.5,590.23,480.17
2018,12,18,10,0,815.0,62.0,1.3,13.1,370.0,587.63,474.99
2018,12,18,10,15,830.0,63.5,1.3,13.45,395.5,578.94,465.84
2018,12,18,10,30,845.0,65.0,1.3,13.8,421.0,566.79,453.81
2018,12,18,10,45,855.0,66.0,1.25,14.15,440.0,544.9,433.86
2018,12,18,11,0,865.0,67.0,1.2,14.5,459.0,523.4,413.81
2018,12,18,11,15,870.5,67.5,1.2,14.7,471.0,496.04,389.39
2018,12,18,11,30,876.0,68.0,1.2,14.9,483.0,465.88,362.25
2018,12,18,11,45,878.5,68.0,1.25,15.15,487.5,431.27,331.19
2018,12,18,12,0,881.0,68.0,1.3,15.4,492.0,394.28,297.48
2018,12,18,12,15,870.5,69.5,1.3,15.45,487.0,352.19,259.39
2018,12,18,12,30,860.0,71.0,1.3,15.5,482.0,309.05,220.03
2018,12,18,12,45,838.5,74.5,1.35,15.6,468.0,261.16,177.4
2018,12,18,13,0,817.0,78.0,1.4,15.7,454.0,216.02,138.09
2018,12,18,13,15,561.5,122.0,1.4,15.7,376.0,167.92,109.54
2018,12,18,13,30,306.0,166.0,1.4,15.7,298.0,144.27,103.84
2018,12,18,13,45,237.5,159.0,1.45,15.7,258.0,116.39,89.03
2018,12,18,14,0,169.0,152.0,1.5,15.7,218.0,109.8,91.06
2018,12,18,14,15,342.0,124.0,1.45,15.55,245.0,86.61,71.03
2018,12,18,14,30,515.0,96.0,1.4,15.4,272.0,71.82,58.2
2018,12,18,14,45,423.0,96.5,1.35,15.25,231.0,70.16,56.83
2018,12,18,15,0,331.0,97.0,1.3,15.1,190.0,70.37,57.03
2018,12,18,15,15,280.0,86.0,1.3,15.1,156.5,62.94,50.36
2018,12,18,15,30,229.0,75.0,1.3,15.1,123.0,56.57,44.51
2018,12,18,15,45,285.0,57.0,1.1,13.85,103.5,43.14,32.5
2018,12,18,16,0,341.0,39.0,0.9,12.6,84.0,31.67,22.02
2018,12,18,16,15,307.0,29.5,0.95,12.2,59.0,24.37,14.16
2018,12,18,16,30,273.0,20.0,1.0,11.8,34.0,16.82,0.0
2018,12,18,16,45,136.5,10.0,1.05,11.4,17.0,8.54,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,7,15,7.5,3.0,1.0,8.75,3.0,0.0,0.0
2018,12,19,7,30,15.0,6.0,1.0,9.1,6.0,14.46,0.0
2018,12,19,7,45,15.5,16.5,1.05,9.5,17.5,24.66,7.55
2018,12,19,8,0,16.0,27.0,1.1,9.9,29.0,36.69,24.88
2018,12,19,8,15,8.0,39.5,1.2,10.3,40.5,39.86,28.48
2018,12,19,8,30,0.0,52.0,1.3,10.7,52.0,46.22,34.13
2018,12,19,8,45,1.0,62.0,1.4,11.05,62.5,55.35,42.24
2018,12,19,9,0,2.0,72.0,1.5,11.4,73.0,64.52,50.24
2018,12,19,9,15,1.0,63.5,1.6,11.9,64.0,53.73,40.89
2018,12,19,9,30,0.0,55.0,1.7,12.4,55.0,45.52,33.74
2018,12,19,9,45,1.5,66.5,1.75,12.85,67.0,56.06,42.72
2018,12,19,10,0,3.0,78.0,1.8,13.3,79.0,66.96,51.89
2018,12,19,10,15,2.5,77.5,1.95,13.6,78.5,65.92,50.84
2018,12,19,10,30,2.0,77.0,2.1,13.9,78.0,65.04,49.94
2018,12,19,10,45,11.0,105.5,2.25,14.2,110.5,94.75,74.97
2018,12,19,11,0,20.0,134.0,2.4,14.5,143.0,123.83,99.07
2018,12,19,11,15,22.0,147.5,2.5,14.75,157.5,135.24,108.21
2018,12,19,11,30,24.0,161.0,2.6,15.0,172.0,146.12,116.88
2018,12,19,11,45,30.5,169.5,2.7,15.2,184.0,157.49,125.89
2018,12,19,12,0,37.0,178.0,2.8,15.4,196.0,163.59,130.46
2018,12,19,12,15,55.0,185.5,2.8,15.5,212.0,171.49,136.18
2018,12,19,12,30,73.0,193.0,2.8,15.6,228.0,177.15,139.8
2018,12,19,12,45,69.5,176.0,2.8,15.7,208.5,157.29,123.16
2018,12,19,13,0,66.0,159.0,2.8,15.8,189.0,138.37,107.44
2018,12,19,13,15,87.5,164.0,2.65,15.8,202.5,138.96,107.0
2018,12,19,13,30,109.0,169.0,2.5,15.8,216.0,133.6,102.47
2018,12,19,13,45,92.0,161.0,2.35,15.75,199.0,121.64,95.41
2018,12,19,14,0,75.0,153.0,2.2,15.7,182.0,113.1,94.01
2018,12,19,14,15,317.5,116.5,1.95,15.55,226.5,81.3,66.4
2018,12,19,14,30,560.0,80.0,1.7,15.4,271.0,59.84,47.64
2018,12,19,14,45,550.0,73.0,1.45,15.2,244.5,55.38,43.79
2018,12,19,15,0,540.0,66.0,1.2,15.0,218.0,50.84,39.79
2018,12,19,15,15,557.5,58.0,1.2,15.0,194.5,45.58,35.04
2018,12,19,15,30,575.0,50.0,1.2,15.0,171.0,40.1,30.02
2018,12,19,15,45,499.5,41.5,0.85,14.1,130.5,33.49,24.01
2018,12,19,16,0,424.0,33.0,0.5,13.2,90.0,26.82,17.79
2018,12,19,16,15,351.5,27.0,0.45,13.0,63.0,22.24,12.5
2018,12,19,16,30,279.0,21.0,0.4,12.8,36.0,17.73,0.0
2018,12,19,16,45,139.5,10.5,0.35,12.55,18.0,8.96,0.0
2018,12,19,17,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
