Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,7,15,52.5,4.5,1.75,5.95,6.0,0.0,0.0
2018,12,20,7,30,105.0,9.0,1.7,6.0,12.0,73.0,0.0
2018,12,20,7,45,128.5,13.0,1.65,6.1,22.5,125.7,57.82
2018,12,20,8,0,152.0,17.0,1.6,6.2,33.0,151.83,122.0
2018,12,20,8,15,76.0,20.0,1.55,6.4,28.0,80.45,65.27
2018,12,20,8,30,0.0,23.0,1.5,6.6,23.0,18.94,10.92
2018,12,20,8,45,0.0,27.0,1.45,6.8,27.0,22.25,13.97
2018,12,20,9,0,0.0,31.0,1.4,7.0,31.0,25.57,16.95
2018,12,20,9,15,0.0,32.5,1.35,7.3,32.5,26.81,18.05
2018,12,20,9,30,0.0,34.0,1.3,7.6,34.0,28.06,19.12
2018,12,20,9,45,0.0,62.5,1.3,7.9,62.5,51.78,39.84
2018,12,20,10,0,0.0,91.0,1.3,8.2,91.0,77.11,61.68
2018,12,20,10,15,5.0,105.5,1.25,8.45,107.5,92.89,75.15
2018,12,20,10,30,10.0,120.0,1.2,8.7,124.0,108.24,88.1
2018,12,20,10,45,10.5,133.5,1.2,8.95,138.0,119.71,97.57
2018,12,20,11,0,11.0,147.0,1.2,9.2,152.0,130.88,106.72
2018,12,20,11,15,6.5,145.5,1.2,9.3,148.5,126.04,102.41
2018,12,20,11,30,2.0,144.0,1.2,9.4,145.0,121.69,98.62
2018,12,20,11,45,7.0,149.5,1.2,9.5,153.0,127.57,103.44
2018,12,20,12,0,12.0,155.0,1.2,9.6,161.0,132.9,107.71
2018,12,20,12,15,14.0,163.5,1.2,9.65,170.5,139.03,112.67
2018,12,20,12,30,16.0,172.0,1.2,9.7,180.0,144.56,117.11
2018,12,20,12,45,13.0,165.0,1.2,9.8,171.5,136.43,110.3
2018,12,20,13,0,10.0,158.0,1.2,9.9,163.0,128.69,103.93
2018,12,20,13,15,13.0,157.0,1.2,9.9,163.0,126.48,102.04
2018,12,20,13,30,16.0,156.0,1.2,9.9,163.0,123.71,99.8
2018,12,20,13,45,14.5,145.5,1.2,9.9,151.5,113.79,91.94
2018,12,20,14,0,13.0,135.0,1.2,9.9,140.0,105.3,89.08
2018,12,20,14,15,17.5,127.0,1.15,9.8,133.5,99.21,83.85
2018,12,20,14,30,22.0,119.0,1.1,9.7,127.0,93.02,78.46
2018,12,20,14,45,15.0,106.0,1.0,9.65,111.0,83.26,69.81
2018,12,20,15,0,8.0,93.0,0.9,9.6,95.0,73.39,60.97
2018,12,20,15,15,4.0,80.0,0.9,9.6,81.0,63.43,51.93
2018,12,20,15,30,0.0,67.0,0.9,9.6,67.0,53.38,42.68
2018,12,20,15,45,0.0,53.0,0.6,9.25,53.0,42.56,32.68
2018,12,20,16,0,0.0,39.0,0.3,8.9,39.0,31.64,22.46
2018,12,20,16,15,5.0,26.0,0.3,8.8,26.5,21.35,12.15
2018,12,20,16,30,10.0,13.0,0.3,8.7,14.0,11.0,0.0
2018,12,20,16,45,5.0,6.5,0.35,8.55,7.0,5.55,0.0
2018,12,20,17,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,15,9.0,3.0,0.45,9.6,3.0,0.0,0.0
2018,12,21,7,30,18.0,6.0,0.5,9.7,6.0,16.31,0.0
2018,12,21,7,45,9.0,15.0,0.55,9.8,15.0,18.51,2.83
2018,12,21,8,0,0.0,24.0,0.6,9.9,24.0,19.82,10.57
2018,12,21,8,15,201.0,35.0,0.65,10.1,72.0,203.36,168.45
2018,12,21,8,30,402.0,46.0,0.7,10.3,120.0,355.57,295.63
2018,12,21,8,45,295.0,64.0,0.8,10.55,125.0,298.57,249.31
2018,12,21,9,0,188.0,82.0,0.9,10.8,130.0,230.57,193.17
2018,12,21,9,15,153.0,96.5,1.0,11.15,139.5,220.21,184.22
2018,12,21,9,30,118.0,111.0,1.1,11.5,149.0,196.64,163.76
2018,12,21,9,45,62.0,113.5,1.2,11.8,133.5,147.53,121.45
2018,12,21,10,0,6.0,116.0,1.3,12.1,118.0,104.81,84.19
2018,12,21,10,15,5.5,122.0,1.4,12.4,124.0,108.79,87.4
2018,12,21,10,30,5.0,128.0,1.5,12.7,130.0,112.85,90.57
2018,12,21,10,45,3.0,107.0,1.6,12.95,108.0,91.77,72.62
2018,12,21,11,0,1.0,86.0,1.7,13.2,86.0,72.06,55.86
2018,12,21,11,15,1.0,86.5,1.75,13.45,86.5,72.39,56.05
2018,12,21,11,30,1.0,87.0,1.8,13.7,87.0,72.75,56.25
2018,12,21,11,45,6.0,107.0,1.85,13.95,109.5,91.48,71.85
2018,12,21,12,0,11.0,127.0,1.9,14.2,132.0,109.44,86.62
2018,12,21,12,15,26.0,157.0,1.95,14.3,169.5,139.27,110.88
2018,12,21,12,30,41.0,187.0,2.0,14.4,207.0,163.85,130.39
2018,12,21,12,45,99.0,184.0,2.05,14.45,230.0,171.04,133.83
2018,12,21,13,0,157.0,181.0,2.1,14.5,253.0,170.92,130.77
2018,12,21,13,15,163.5,172.5,2.1,14.45,245.5,153.96,116.41
2018,12,21,13,30,170.0,164.0,2.1,14.4,238.0,136.36,102.81
2018,12,21,13,45,137.0,160.0,2.1,14.4,217.5,119.41,93.05
2018,12,21,14,0,104.0,156.0,2.1,14.4,197.0,111.4,92.98
2018,12,21,14,15,76.0,134.5,2.05,14.2,163.0,101.24,84.29
2018,12,21,14,30,48.0,113.0,2.0,14.0,129.0,86.73,71.69
2018,12,21,14,45,67.0,105.5,1.95,13.75,125.5,81.25,66.98
2018,12,21,15,0,86.0,98.0,1.9,13.5,122.0,73.61,60.27
2018,12,21,15,15,168.0,81.5,1.9,13.5,120.0,60.81,48.8
2018,12,21,15,30,250.0,65.0,1.9,13.5,118.0,48.27,37.46
2018,12,21,15,45,168.0,50.5,1.5,12.1,83.0,39.13,29.23
2018,12,21,16,0,86.0,36.0,1.1,10.7,48.0,28.16,19.2
2018,12,21,16,15,72.5,27.5,1.15,10.35,35.0,21.67,12.36
2018,12,21,16,30,59.0,19.0,1.2,10.0,22.0,15.05,0.0
2018,12,21,16,45,29.5,9.5,1.3,9.7,11.0,8.11,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,22,7,15,88.5,6.5,1.15,3.45,8.5,0.0,0.0
2018,12,22,7,30,177.0,13.0,1.2,4.0,17.0,121.05,0.0
2018,12,22,7,45,163.5,22.0,1.25,4.5,32.0,159.51,62.27
2018,12,22,8,0,150.0,31.0,1.3,5.0,47.0,171.11,136.78
2018,12,22,8,15,113.0,49.5,1.35,5.5,64.5,154.54,128.46
2018,12,22,8,30,76.0,68.0,1.4,6.0,82.0,138.51,115.81
2018,12,22,8,45,153.5,80.5,1.45,6.45,117.0,212.95,181.46
2018,12,22,9,0,231.0,93.0,1.5,6.9,152.0,274.08,234.2
2018,12,22,9,15,388.0,89.5,1.5,7.25,206.0,380.35,323.6
2018,12,22,9,30,545.0,86.0,1.5,7.6,260.0,475.92,400.62
2018,12,22,9,45,555.0,94.5,1.45,7.95,287.0,481.07,402.16
2018,12,22,10,0,565.0,103.0,1.4,8.3,314.0,483.53,401.93
2018,12,22,10,15,533.0,117.0,1.3,8.6,327.5,458.05,379.08
2018,12,22,10,30,501.0,131.0,1.2,8.9,341.0,437.69,360.3
2018,12,22,10,45,506.0,136.5,1.05,9.15,357.0,428.15,350.07
2018,12,22,11,0,511.0,142.0,0.9,9.4,373.0,416.49,337.85
2018,12,22,11,15,567.0,133.5,0.9,9.7,396.0,419.11,337.16
2018,12,22,11,30,623.0,125.0,0.9,10.0,419.0,411.76,327.88
2018,12,22,11,45,523.5,150.0,0.9,10.3,399.0,360.24,284.83
2018,12,22,12,0,424.0,175.0,0.9,10.6,379.0,318.14,249.92
2018,12,22,12,15,360.0,185.0,0.9,10.9,357.5,277.74,216.3
2018,12,22,12,30,296.0,195.0,0.9,11.2,336.0,246.18,190.29
2018,12,22,12,45,270.0,194.0,0.9,11.5,321.0,219.94,168.0
2018,12,22,13,0,244.0,193.0,0.9,11.8,306.0,195.61,147.86
2018,12,22,13,15,178.5,183.0,0.95,11.8,264.0,163.48,124.25
2018,12,22,13,30,113.0,173.0,1.0,11.8,222.0,137.46,106.57
2018,12,22,13,45,81.0,160.0,1.05,11.8,194.0,121.47,96.38
2018,12,22,14,0,49.0,147.0,1.1,11.8,166.0,109.36,91.96
2018,12,22,14,15,69.5,144.0,1.1,11.7,169.0,106.86,89.95
2018,12,22,14,30,90.0,141.0,1.1,11.6,172.0,104.1,87.67
2018,12,22,14,45,63.0,120.0,1.05,11.5,140.5,90.19,75.44
2018,12,22,15,0,36.0,99.0,1.0,11.4,109.0,75.84,62.72
2018,12,22,15,15,38.5,90.0,1.0,11.4,99.5,68.96,56.51
2018,12,22,15,30,41.0,81.0,1.0,11.4,90.0,61.91,49.98
2018,12,22,15,45,28.5,65.0,0.9,10.4,70.5,50.24,39.35
2018,12,22,16,0,16.0,49.0,0.8,9.4,51.0,38.38,28.35
2018,12,22,16,15,12.5,33.0,0.85,9.2,34.5,26.35,16.44
2018,12,22,16,30,9.0,17.0,0.9,9.0,18.0,14.08,0.0
2018,12,22,16,45,4.5,8.5,0.9,8.8,9.0,7.26,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,23,7,15,30.0,5.0,0.45,6.8,5.5,0.0,0.0
2018,12,23,7,30,60.0,10.0,0.4,7.1,11.0,45.78,0.0
2018,12,23,7,45,111.5,23.0,0.3,7.35,32.0,128.01,42.82
2018,12,23,8,0,163.0,36.0,0.2,7.6,53.0,188.94,148.24
2018,12,23,8,15,207.5,49.5,0.25,7.95,81.0,231.68,190.46
2018,12,23,8,30,252.0,63.0,0.3,8.3,109.0,274.54,228.39
2018,12,23,8,45,244.5,77.5,0.3,8.65,130.5,269.01,224.96
2018,12,23,9,0,237.0,92.0,0.3,9.0,152.0,276.94,231.64
2018,12,23,9,15,186.0,107.0,0.35,9.6,158.5,255.79,213.23
2018,12,23,9,30,135.0,122.0,0.4,10.2,165.0,221.55,184.04
2018,12,23,9,45,128.5,136.0,0.45,10.85,180.5,227.25,188.06
2018,12,23,10,0,122.0,150.0,0.5,11.5,196.0,232.28,191.12
2018,12,23,10,15,194.0,159.0,0.7,12.05,237.5,278.01,228.45
2018,12,23,10,30,266.0,168.0,0.9,12.6,279.0,330.37,269.64
2018,12,23,10,45,307.5,164.0,1.15,13.1,298.0,337.0,273.95
2018,12,23,11,0,349.0,160.0,1.4,13.6,317.0,340.93,275.91
2018,12,23,11,15,347.0,172.0,1.45,13.8,332.0,335.76,269.92
2018,12,23,11,30,345.0,184.0,1.5,14.0,347.0,329.05,262.62
2018,12,23,11,45,253.5,193.0,1.55,14.15,313.5,281.12,223.44
2018,12,23,12,0,162.0,202.0,1.6,14.3,280.0,234.92,186.32
2018,12,23,12,15,338.0,175.5,1.65,14.3,337.5,263.37,204.36
2018,12,23,12,30,514.0,149.0,1.7,14.3,395.0,275.17,206.13
2018,12,23,12,45,427.5,163.5,1.7,14.3,365.5,236.34,174.52
2018,12,23,13,0,341.0,178.0,1.7,14.3,336.0,204.02,149.83
2018,12,23,13,15,257.5,182.0,1.7,14.25,299.0,172.66,127.47
2018,12,23,13,30,174.0,186.0,1.7,14.2,262.0,151.41,114.9
2018,12,23,13,45,211.0,171.0,1.7,14.1,258.0,129.51,99.76
2018,12,23,14,0,248.0,156.0,1.7,14.0,254.0,108.94,90.9
2018,12,23,14,15,190.0,145.0,1.6,13.8,217.0,105.4,88.02
2018,12,23,14,30,132.0,134.0,1.5,13.6,180.0,97.59,81.33
2018,12,23,14,45,90.5,113.5,1.45,13.4,143.5,84.09,69.55
2018,12,23,15,0,49.0,93.0,1.4,13.2,107.0,72.17,59.05
2018,12,23,15,15,24.5,78.0,1.4,13.2,85.0,61.18,49.21
2018,12,23,15,30,0.0,63.0,1.4,13.2,63.0,50.67,39.67
2018,12,23,15,45,0.0,49.0,1.1,12.0,49.0,39.79,29.87
2018,12,23,16,0,0.0,35.0,0.8,10.8,35.0,28.79,19.79
2018,12,23,16,15,3.0,23.5,0.8,10.55,23.5,19.42,10.64
2018,12,23,16,30,6.0,12.0,0.8,10.3,12.0,10.14,0.0
2018,12,23,16,45,6.0,6.0,0.8,10.0,6.0,5.12,0.0
2018,12,23,17,0,6.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,23,17,15,3.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.5,8.0,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.6,8.4,5.0,14.2,0.0
2018,12,24,7,45,8.0,12.5,1.7,8.8,12.5,15.63,0.0
2018,12,24,8,0,0.0,20.0,1.8,9.2,20.0,16.49,7.72
2018,12,24,8,15,0.0,32.5,1.95,9.55,32.5,26.87,17.21
2018,12,24,8,30,0.0,45.0,2.1,9.9,45.0,38.47,27.51
2018,12,24,8,45,0.0,62.0,2.25,10.25,62.0,55.18,42.15
2018,12,24,9,0,0.0,79.0,2.4,10.6,79.0,71.45,56.29
2018,12,24,9,15,6.5,75.5,2.5,10.95,77.5,69.51,54.79
2018,12,24,9,30,13.0,72.0,2.6,11.3,76.0,69.01,54.45
2018,12,24,9,45,36.0,104.0,2.65,11.65,117.0,120.94,99.15
2018,12,24,10,0,59.0,136.0,2.7,12.0,158.0,166.77,137.75
2018,12,24,10,15,31.5,119.0,2.85,12.45,131.0,128.32,104.42
2018,12,24,10,30,4.0,102.0,3.0,12.9,104.0,88.45,70.01
2018,12,24,10,45,2.0,82.5,3.15,13.35,83.5,69.7,53.93
2018,12,24,11,0,0.0,63.0,3.3,13.8,63.0,52.21,38.94
2018,12,24,11,15,2.5,97.0,3.45,14.0,98.0,82.11,64.16
2018,12,24,11,30,5.0,131.0,3.6,14.2,133.0,111.99,89.08
2018,12,24,11,45,4.0,129.5,3.75,14.35,131.0,109.6,86.95
2018,12,24,12,0,3.0,128.0,3.9,14.5,129.0,107.36,84.99
2018,12,24,12,15,1.5,102.5,3.9,14.35,103.0,85.45,66.71
2018,12,24,12,30,0.0,77.0,3.9,14.2,77.0,63.91,48.67
2018,12,24,12,45,0.0,67.5,3.9,14.05,67.5,55.97,42.02
2018,12,24,13,0,0.0,58.0,3.9,13.9,58.0,48.05,35.35
2018,12,24,13,15,1.0,55.0,3.8,13.7,55.5,45.69,33.37
2018,12,24,13,30,2.0,52.0,3.7,13.5,53.0,43.22,31.3
2018,12,24,13,45,2.5,48.5,3.6,13.3,49.5,40.22,28.84
2018,12,24,14,0,3.0,45.0,3.5,13.1,46.0,37.24,27.8
2018,12,24,14,15,47.0,72.5,3.4,13.0,89.0,56.91,45.46
2018,12,24,14,30,91.0,100.0,3.3,12.9,132.0,76.06,62.59
2018,12,24,14,45,98.0,84.5,3.2,12.8,115.5,65.49,53.23
2018,12,24,15,0,105.0,69.0,3.1,12.7,99.0,54.59,43.51
2018,12,24,15,15,97.0,64.5,3.1,12.7,89.0,51.02,40.25
2018,12,24,15,30,89.0,60.0,3.1,12.7,79.0,47.35,36.79
2018,12,24,15,45,76.5,48.0,3.35,12.55,62.0,38.33,28.47
2018,12,24,16,0,64.0,36.0,3.6,12.4,45.0,29.13,19.92
2018,12,24,16,15,46.0,24.5,3.85,12.3,30.0,20.12,11.15
2018,12,24,16,30,28.0,13.0,4.1,12.2,15.0,10.93,0.0
2018,12,24,16,45,20.0,7.5,4.35,12.1,8.5,6.4,0.0
2018,12,24,17,0,12.0,2.0,4.6,12.0,2.0,0.0,0.0
2018,12,24,17,15,6.0,1.0,4.35,11.65,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,25,7,15,9.5,1.5,1.6,4.7,1.5,0.0,0.0
2018,12,25,7,30,19.0,3.0,1.7,5.4,3.0,14.35,0.0
2018,12,25,7,45,25.5,5.0,1.75,6.15,6.5,31.13,3.67
2018,12,25,8,0,32.0,7.0,1.8,6.9,10.0,40.5,28.14
2018,12,25,8,15,218.0,19.5,2.0,7.4,57.5,195.23,164.15
2018,12,25,8,30,404.0,32.0,2.2,7.9,105.0,336.99,286.69
2018,12,25,8,45,577.0,38.0,2.35,8.35,169.0,454.41,385.76
2018,12,25,9,0,750.0,44.0,2.5,8.8,233.0,572.72,481.85
2018,12,25,9,15,780.0,47.0,2.7,9.3,270.0,583.8,490.26
2018,12,25,9,30,810.0,50.0,2.9,9.8,307.0,597.39,500.23
2018,12,25,9,45,830.0,53.0,3.1,10.3,340.0,601.22,501.73
2018,12,25,10,0,850.0,56.0,3.3,10.8,373.0,601.61,500.05
2018,12,25,10,15,866.5,57.5,3.55,11.2,400.0,594.48,492.39
2018,12,25,10,30,883.0,59.0,3.8,11.6,427.0,583.82,481.54
2018,12,25,10,45,895.0,59.0,4.1,11.95,447.5,565.36,464.35
2018,12,25,11,0,907.0,59.0,4.4,12.3,468.0,543.56,444.28
2018,12,25,11,15,915.5,59.5,4.5,12.55,482.0,517.19,419.54
2018,12,25,11,30,924.0,60.0,4.6,12.8,496.0,487.68,391.63
2018,12,25,11,45,928.0,60.0,4.7,13.05,502.5,452.68,358.65
2018,12,25,12,0,932.0,60.0,4.8,13.3,509.0,415.04,322.76
2018,12,25,12,15,930.0,60.5,4.85,13.5,507.0,373.33,282.95
2018,12,25,12,30,928.0,61.0,4.9,13.7,505.0,329.74,241.1
2018,12,25,12,45,922.5,61.5,4.9,13.85,496.0,283.57,197.27
2018,12,25,13,0,917.0,62.0,4.9,14.0,487.0,236.19,153.47
2018,12,25,13,15,910.5,61.0,4.9,14.05,470.5,186.46,110.65
2018,12,25,13,30,904.0,60.0,4.9,14.1,454.0,136.11,73.47
2018,12,25,13,45,893.0,58.5,4.9,14.15,431.0,84.78,47.5
2018,12,25,14,0,882.0,57.0,4.9,14.2,408.0,55.68,44.04
2018,12,25,14,15,863.5,55.5,4.65,14.0,378.0,54.09,42.74
2018,12,25,14,30,845.0,54.0,4.4,13.8,348.0,52.44,41.37
2018,12,25,14,45,818.5,52.0,4.2,13.6,313.0,50.29,39.51
2018,12,25,15,0,792.0,50.0,4.0,13.4,278.0,44.0,33.92
2018,12,25,15,15,752.5,47.0,4.0,13.4,239.0,41.54,31.66
2018,12,25,15,30,713.0,44.0,4.0,13.4,200.0,39.13,29.36
2018,12,25,15,45,650.5,39.5,3.3,12.0,159.5,35.32,25.88
2018,12,25,16,0,588.0,35.0,2.6,10.6,119.0,31.57,22.27
2018,12,25,16,15,479.5,28.5,2.5,10.0,82.0,25.87,16.24
2018,12,25,16,30,371.0,22.0,2.4,9.4,45.0,20.28,2.51
2018,12,25,16,45,201.0,12.5,2.3,8.8,23.5,10.67,0.0
2018,12,25,17,0,31.0,3.0,2.2,8.2,2.0,0.0,0.0
2018,12,25,17,15,15.5,1.5,2.2,8.0,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,7,15,12.0,4.0,1.2,4.15,4.0,0.0,0.0
2018,12,26,7,30,24.0,8.0,1.1,4.7,8.0,21.72,0.0
2018,12,26,7,45,66.5,21.5,1.05,5.2,27.0,84.55,16.01
2018,12,26,8,0,109.0,35.0,1.0,5.7,46.0,137.91,107.86
2018,12,26,8,15,92.5,51.0,1.25,6.35,63.5,132.45,108.96
2018,12,26,8,30,76.0,67.0,1.5,7.0,81.0,138.08,114.98
2018,12,26,8,45,93.0,83.0,1.75,7.7,104.0,164.84,138.82
2018,12,26,9,0,110.0,99.0,2.0,8.4,127.0,190.76,161.3
2018,12,26,9,15,185.5,109.0,2.2,8.85,164.5,258.92,219.92
2018,12,26,9,30,261.0,119.0,2.4,9.3,202.0,312.72,265.17
2018,12,26,9,45,359.5,116.0,2.65,9.8,242.5,377.23,318.4
2018,12,26,10,0,458.0,113.0,2.9,10.3,283.0,424.64,356.5
2018,12,26,10,15,622.5,94.5,2.95,10.65,343.5,497.01,413.87
2018,12,26,10,30,787.0,76.0,3.0,11.0,404.0,552.35,455.74
2018,12,26,10,45,848.5,68.0,3.05,11.35,437.0,554.13,453.96
2018,12,26,11,0,910.0,60.0,3.1,11.7,470.0,547.58,445.35
2018,12,26,11,15,915.5,61.0,3.0,11.9,483.5,520.24,419.64
2018,12,26,11,30,921.0,62.0,2.9,12.1,497.0,489.91,391.12
2018,12,26,11,45,923.0,62.5,2.8,12.35,503.0,454.7,358.11
2018,12,26,12,0,925.0,63.0,2.7,12.6,509.0,416.98,322.43
2018,12,26,12,15,920.0,64.5,2.7,12.7,507.0,375.46,283.51
2018,12,26,12,30,915.0,66.0,2.7,12.8,505.0,332.24,242.69
2018,12,26,12,45,874.5,74.0,2.65,12.95,487.0,281.49,196.88
2018,12,26,13,0,834.0,82.0,2.6,13.1,469.0,234.78,155.6
2018,12,26,13,15,855.5,75.0,2.6,13.1,460.5,187.1,113.55
2018,12,26,13,30,877.0,68.0,2.6,13.1,452.0,141.56,78.85
2018,12,26,13,45,863.0,67.0,2.55,13.1,428.5,85.87,48.23
2018,12,26,14,0,849.0,66.0,2.5,13.1,405.0,55.87,44.41
2018,12,26,14,15,786.5,68.5,2.2,12.8,364.5,57.52,46.02
2018,12,26,14,30,724.0,71.0,1.9,12.5,324.0,59.46,47.87
2018,12,26,14,45,675.5,70.5,1.6,12.2,287.5,54.4,43.45
2018,12,26,15,0,627.0,70.0,1.3,11.9,251.0,54.44,43.55
2018,12,26,15,15,625.5,60.5,1.3,11.9,220.0,47.84,37.56
2018,12,26,15,30,624.0,51.0,1.3,11.9,189.0,41.02,31.3
2018,12,26,15,45,486.0,48.5,1.2,10.65,142.5,39.02,29.4
2018,12,26,16,0,348.0,46.0,1.1,9.4,96.0,37.47,27.67
2018,12,26,16,15,271.5,35.0,1.15,8.95,66.0,28.84,18.97
2018,12,26,16,30,195.0,24.0,1.2,8.5,36.0,18.74,3.0
2018,12,26,16,45,109.0,13.5,1.25,8.1,19.0,11.52,0.0
2018,12,26,17,0,23.0,3.0,1.3,7.7,2.0,0.0,0.0
2018,12,26,17,15,11.5,1.5,1.35,7.4,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,2.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.75,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.3,2.65,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,2.75,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,12,27,7,15,75.5,5.5,2.9,3.55,6.5,0.0,0.0
2018,12,27,7,30,151.0,11.0,3.2,4.3,13.0,103.1,0.0
2018,12,27,7,45,333.5,18.5,3.5,5.0,45.0,255.61,49.14
2018,12,27,8,0,516.0,26.0,3.8,5.7,77.0,398.06,317.43
2018,12,27,8,15,597.5,30.5,4.05,6.3,116.5,459.88,386.26
2018,12,27,8,30,679.0,35.0,4.3,6.9,156.0,520.3,442.05
2018,12,27,8,45,728.5,38.5,4.5,7.5,196.5,550.76,470.11
2018,12,27,9,0,778.0,42.0,4.7,8.1,237.0,583.91,498.58
2018,12,27,9,15,807.0,45.0,5.0,8.6,274.5,600.06,512.14
2018,12,27,9,30,836.0,48.0,5.3,9.1,312.0,613.1,522.09
2018,12,27,9,45,855.0,50.5,5.6,9.65,345.0,615.65,522.67
2018,12,27,10,0,874.0,53.0,5.9,10.2,378.0,614.74,519.92
2018,12,27,10,15,889.5,54.0,6.0,10.55,405.0,606.27,510.54
2018,12,27,10,30,905.0,55.0,6.1,10.9,432.0,594.28,497.95
2018,12,27,10,45,916.0,55.5,6.2,11.3,453.0,575.61,479.5
2018,12,27,11,0,927.0,56.0,6.3,11.7,474.0,553.53,457.87
2018,12,27,11,15,934.0,56.0,6.35,11.9,487.5,525.54,431.23
2018,12,27,11,30,941.0,56.0,6.4,12.1,501.0,494.47,401.48
2018,12,27,11,45,945.5,56.0,6.45,12.3,508.0,459.32,367.74
2018,12,27,12,0,950.0,56.0,6.5,12.5,515.0,421.44,331.03
2018,12,27,12,15,950.0,56.5,6.5,12.55,514.0,379.9,290.82
2018,12,27,12,30,950.0,57.0,6.5,12.6,513.0,336.23,248.33
2018,12,27,12,45,945.0,57.0,6.45,12.65,504.0,288.93,202.93
2018,12,27,13,0,940.0,57.0,6.4,12.7,495.0,240.36,157.45
2018,12,27,13,15,932.5,56.5,6.35,12.65,478.5,189.93,113.35
2018,12,27,13,30,925.0,56.0,6.3,12.6,462.0,138.93,74.78
2018,12,27,13,45,913.5,55.0,6.2,12.55,438.5,86.99,47.24
2018,12,27,14,0,902.0,54.0,6.1,12.5,415.0,53.76,42.62
2018,12,27,14,15,882.5,52.5,5.95,12.3,384.5,52.14,41.27
2018,12,27,14,30,863.0,51.0,5.8,12.1,354.0,50.46,39.85
2018,12,27,14,45,836.5,49.0,5.6,11.9,318.5,48.28,37.96
2018,12,27,15,0,810.0,47.0,5.4,11.7,283.0,46.03,35.98
2018,12,27,15,15,772.5,44.0,5.4,11.7,244.0,42.86,33.07
2018,12,27,15,30,735.0,41.0,5.4,11.7,205.0,36.65,27.36
2018,12,27,15,45,674.5,37.5,4.85,10.65,164.5,33.62,24.53
2018,12,27,16,0,614.0,34.0,4.3,9.6,124.0,30.7,21.62
2018,12,27,16,15,510.5,28.5,4.2,9.1,86.5,25.89,16.49
2018,12,27,16,30,407.0,23.0,4.1,8.6,49.0,21.25,5.24
2018,12,27,16,45,222.0,13.5,3.95,8.05,26.0,11.52,0.0
2018,12,27,17,0,37.0,4.0,3.8,7.5,3.0,0.0,0.0
2018,12,27,17,15,18.5,2.0,3.8,7.3,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,6.85,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.95,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.1,5.25,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,3.85,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,3.6,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,3.35,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,3.1,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,2.9,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.75,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,2.45,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,2.3,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.15,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,1.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,1.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,1.25,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.2,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,12,28,7,15,41.5,4.5,2.6,1.75,5.0,0.0,0.0
2018,12,28,7,30,83.0,9.0,2.8,2.3,10.0,59.21,0.0
2018,12,28,7,45,203.0,20.5,3.0,2.9,37.0,181.32,26.62
2018,12,28,8,0,323.0,32.0,3.2,3.5,64.0,288.25,230.98
2018,12,28,8,15,495.5,34.0,3.3,4.05,109.5,396.94,336.39
2018,12,28,8,30,668.0,36.0,3.4,4.6,155.0,514.75,439.23
2018,12,28,8,45,726.5,38.5,3.45,5.15,196.5,550.01,470.55
2018,12,28,9,0,785.0,41.0,3.5,5.7,238.0,587.77,502.24
2018,12,28,9,15,800.0,45.5,3.65,6.35,273.0,596.95,509.28
2018,12,28,9,30,815.0,50.0,3.8,7.0,308.0,603.06,512.77
2018,12,28,9,45,853.5,49.0,3.95,7.65,344.0,613.77,519.54
2018,12,28,10,0,892.0,48.0,4.1,8.3,380.0,620.75,522.82
2018,12,28,10,15,906.0,49.5,4.1,8.75,407.5,611.96,512.77
2018,12,28,10,30,920.0,51.0,4.1,9.2,435.0,599.6,499.62
2018,12,28,10,45,930.0,51.5,4.1,9.65,455.5,580.23,480.59
2018,12,28,11,0,940.0,52.0,4.1,10.1,476.0,557.46,458.48
2018,12,28,11,15,945.5,53.0,4.1,10.35,490.0,529.62,432.2
2018,12,28,11,30,951.0,54.0,4.1,10.6,504.0,498.69,402.86
2018,12,28,11,45,952.5,54.0,4.15,10.85,509.5,462.05,368.43
2018,12,28,12,0,954.0,54.0,4.2,11.1,515.0,422.87,331.18
2018,12,28,12,15,950.0,55.5,4.15,11.25,513.5,380.88,290.94
2018,12,28,12,30,946.0,57.0,4.1,11.4,512.0,337.03,248.69
2018,12,28,12,45,938.0,59.0,4.05,11.55,503.5,290.97,204.69
2018,12,28,13,0,930.0,61.0,4.0,11.7,495.0,243.79,160.67
2018,12,28,13,15,924.5,60.0,3.9,11.7,479.0,193.65,116.77
2018,12,28,13,30,919.0,59.0,3.8,11.7,463.0,142.76,77.97
2018,12,28,13,45,910.0,57.0,3.75,11.7,440.0,90.39,49.33
2018,12,28,14,0,901.0,55.0,3.7,11.7,417.0,54.5,43.42
2018,12,28,14,15,884.0,54.0,3.45,11.5,387.5,53.28,42.44
2018,12,28,14,30,867.0,53.0,3.2,11.3,358.0,52.0,41.39
2018,12,28,14,45,842.0,50.5,2.9,11.1,322.5,49.47,39.19
2018,12,28,15,0,817.0,48.0,2.6,10.9,287.0,46.87,36.88
2018,12,28,15,15,780.0,45.0,2.6,10.9,248.0,43.71,33.98
2018,12,28,15,30,743.0,42.0,2.6,10.9,209.0,37.54,28.3
2018,12,28,15,45,680.5,38.5,2.0,9.1,168.0,34.52,25.56
2018,12,28,16,0,618.0,35.0,1.4,7.3,127.0,31.6,22.73
2018,12,28,16,15,513.5,29.5,1.45,6.75,89.0,26.81,17.6
2018,12,28,16,30,409.0,24.0,1.5,6.2,51.0,22.21,6.93
2018,12,28,16,45,223.0,14.0,1.5,5.7,27.0,11.95,0.0
2018,12,28,17,0,37.0,4.0,1.5,5.2,3.0,0.0,0.0
2018,12,28,17,15,18.5,2.0,1.55,5.05,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,29,7,15,51.5,4.5,1.2,1.95,5.5,0.0,0.0
2018,12,29,7,30,103.0,9.0,1.3,2.6,11.0,71.65,0.0
2018,12,29,7,45,171.5,21.5,1.35,3.25,34.0,162.17,17.03
2018,12,29,8,0,240.0,34.0,1.4,3.9,57.0,237.18,187.85
2018,12,29,8,15,439.0,35.5,1.45,4.45,103.5,369.25,309.7
2018,12,29,8,30,638.0,37.0,1.5,5.0,150.0,496.61,418.15
2018,12,29,8,45,686.5,41.0,1.55,5.55,189.5,532.88,449.15
2018,12,29,9,0,735.0,45.0,1.6,6.1,229.0,566.59,476.78
2018,12,29,9,15,766.0,47.5,1.6,6.7,265.5,583.8,489.52
2018,12,29,9,30,797.0,50.0,1.6,7.3,302.0,592.33,494.72
2018,12,29,9,45,817.5,53.0,1.65,7.9,334.5,597.07,496.44
2018,12,29,10,0,838.0,56.0,1.7,8.5,367.0,598.4,495.05
2018,12,29,10,15,853.0,57.5,1.65,8.95,394.0,591.02,486.24
2018,12,29,10,30,868.0,59.0,1.6,9.4,421.0,580.22,474.56
2018,12,29,10,45,878.0,60.0,1.6,9.8,441.5,562.57,457.68
2018,12,29,11,0,888.0,61.0,1.6,10.2,462.0,541.65,437.94
2018,12,29,11,15,894.0,61.5,1.7,10.6,475.5,514.95,413.77
2018,12,29,11,30,900.0,62.0,1.8,11.0,489.0,485.3,386.65
2018,12,29,11,45,902.5,63.0,1.9,11.35,495.5,451.8,355.83
2018,12,29,12,0,905.0,64.0,2.0,11.7,502.0,415.75,322.17
2018,12,29,12,15,902.0,64.0,2.05,11.9,500.0,374.46,283.73
2018,12,29,12,30,899.0,64.0,2.1,12.1,498.0,331.44,243.26
2018,12,29,12,45,892.0,65.0,2.2,12.3,489.0,286.71,201.35
2018,12,29,13,0,885.0,66.0,2.3,12.5,480.0,240.92,159.19
2018,12,29,13,15,876.5,65.5,2.25,12.55,464.0,192.82,117.48
2018,12,29,13,30,868.0,65.0,2.2,12.6,448.0,144.3,80.59
2018,12,29,13,45,855.0,64.0,2.15,12.6,425.0,94.95,53.39
2018,12,29,14,0,842.0,63.0,2.1,12.6,402.0,53.45,42.32
2018,12,29,14,15,824.0,61.5,1.85,12.45,373.5,52.4,41.51
2018,12,29,14,30,806.0,60.0,1.6,12.3,345.0,51.39,40.69
2018,12,29,14,45,681.0,69.0,1.4,12.1,293.5,53.2,42.4
2018,12,29,15,0,556.0,78.0,1.2,11.9,242.0,59.99,48.52
2018,12,29,15,15,452.5,76.0,1.2,11.9,197.5,56.9,45.69
2018,12,29,15,30,349.0,74.0,1.2,11.9,153.0,55.19,44.0
2018,12,29,15,45,344.0,60.0,0.95,10.95,125.0,45.48,35.18
2018,12,29,16,0,339.0,46.0,0.7,10.0,97.0,37.21,27.48
2018,12,29,16,15,348.5,35.0,0.65,9.85,73.0,28.88,19.24
2018,12,29,16,30,358.0,24.0,0.6,9.7,49.0,20.17,6.49
2018,12,29,16,45,194.5,14.0,0.55,9.55,26.0,11.95,0.0
2018,12,29,17,0,31.0,4.0,0.5,9.4,3.0,0.0,0.0
2018,12,29,17,15,15.5,2.0,0.55,9.3,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.35,5.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,30,7,15,27.5,4.0,1.95,4.5,4.5,0.0,0.0
2018,12,30,7,30,55.0,8.0,2.0,4.6,9.0,41.0,0.0
2018,12,30,7,45,161.5,20.5,2.1,4.7,34.0,153.92,10.45
2018,12,30,8,0,268.0,33.0,2.2,4.8,59.0,253.67,200.74
2018,12,30,8,15,333.5,42.5,2.05,5.0,90.5,308.09,259.03
2018,12,30,8,30,399.0,52.0,1.9,5.2,122.0,362.38,308.46
2018,12,30,8,45,458.0,60.0,1.75,5.4,159.5,409.62,349.58
2018,12,30,9,0,517.0,68.0,1.6,5.6,197.0,454.89,387.13
2018,12,30,9,15,642.0,63.5,1.5,5.9,249.0,526.48,444.81
2018,12,30,9,30,767.0,59.0,1.4,6.2,301.0,590.43,493.85
2018,12,30,9,45,795.0,60.0,1.25,6.55,334.0,597.62,496.04
2018,12,30,10,0,823.0,61.0,1.1,6.9,367.0,601.15,495.32
2018,12,30,10,15,842.0,62.0,1.0,7.2,395.0,595.4,487.55
2018,12,30,10,30,861.0,63.0,0.9,7.5,423.0,582.22,473.95
2018,12,30,10,45,866.0,65.0,0.75,7.85,442.0,563.02,454.84
2018,12,30,11,0,871.0,67.0,0.6,8.2,461.0,540.8,433.17
2018,12,30,11,15,828.0,77.5,0.85,8.65,461.0,502.46,402.25
2018,12,30,11,30,785.0,88.0,1.1,9.1,461.0,461.15,368.11
2018,12,30,11,45,848.5,76.0,1.3,9.6,484.0,443.88,350.58
2018,12,30,12,0,912.0,64.0,1.5,10.1,507.0,420.4,326.5
2018,12,30,12,15,910.0,65.0,1.65,10.5,506.0,380.14,288.91
2018,12,30,12,30,908.0,66.0,1.8,10.9,505.0,337.96,249.1
2018,12,30,12,45,902.0,66.5,1.95,11.35,496.0,292.6,206.45
2018,12,30,13,0,896.0,67.0,2.1,11.8,487.0,246.08,163.42
2018,12,30,13,15,888.0,66.0,2.1,12.0,471.0,197.09,120.69
2018,12,30,13,30,880.0,65.0,2.1,12.2,455.0,147.63,82.66
2018,12,30,13,45,867.0,64.0,2.05,12.45,432.0,97.63,54.44
2018,12,30,14,0,854.0,63.0,2.0,12.7,409.0,59.73,47.89
2018,12,30,14,15,835.5,61.5,1.85,12.6,380.0,52.51,41.57
2018,12,30,14,30,817.0,60.0,1.7,12.5,351.0,51.48,40.73
2018,12,30,14,45,789.0,58.0,1.5,12.45,316.5,49.99,39.46
2018,12,30,15,0,761.0,56.0,1.3,12.4,282.0,48.56,38.19
2018,12,30,15,15,721.5,52.5,1.3,12.4,243.5,45.83,35.7
2018,12,30,15,30,682.0,49.0,1.3,12.4,205.0,43.13,33.17
2018,12,30,15,45,562.0,47.0,1.2,10.95,158.5,38.0,28.52
2018,12,30,16,0,442.0,45.0,1.1,9.5,112.0,36.72,27.12
2018,12,30,16,15,337.5,35.5,1.15,9.0,77.5,29.22,19.67
2018,12,30,16,30,233.0,26.0,1.2,8.5,43.0,21.69,8.26
2018,12,30,16,45,129.5,15.0,1.25,8.0,23.0,12.8,0.0
2018,12,30,17,0,26.0,4.0,1.3,7.5,3.0,0.0,0.0
2018,12,30,17,15,13.0,2.0,1.35,7.35,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,4.25,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.75,3.25,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,3.2,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.5,3.25,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.7,3.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.85,3.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.0,3.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.2,3.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,3.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.5,3.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.6,3.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.7,3.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.8,3.2,0.0,0.0,0.0
2018,12,31,7,15,80.0,5.5,4.85,3.5,6.5,0.0,0.0
2018,12,31,7,30,160.0,11.0,4.9,3.8,13.0,108.87,0.0
2018,12,31,7,45,331.5,18.5,4.95,4.1,43.5,253.44,13.57
2018,12,31,8,0,503.0,26.0,5.0,4.4,74.0,390.62,311.96
2018,12,31,8,15,564.0,32.0,5.15,4.9,111.0,441.11,374.22
2018,12,31,8,30,625.0,38.0,5.3,5.4,148.0,490.31,421.54
2018,12,31,8,45,706.5,39.5,5.4,5.95,193.0,545.66,470.87
2018,12,31,9,0,788.0,41.0,5.5,6.5,238.0,592.26,510.62
2018,12,31,9,15,823.0,43.0,5.75,7.0,277.0,611.43,526.83
2018,12,31,9,30,858.0,45.0,6.0,7.5,316.0,627.48,539.3
2018,12,31,9,45,877.5,47.5,6.2,8.05,350.0,630.7,540.07
2018,12,31,10,0,897.0,50.0,6.4,8.6,384.0,630.36,537.43
2018,12,31,10,15,911.5,51.5,6.4,8.95,412.0,622.02,527.79
2018,12,31,10,30,926.0,53.0,6.4,9.3,440.0,610.08,514.88
2018,12,31,10,45,935.5,54.0,6.45,9.65,461.5,591.09,496.01
2018,12,31,11,0,945.0,55.0,6.5,10.0,483.0,568.66,473.96
2018,12,31,11,15,950.5,55.5,6.45,10.2,497.0,540.28,446.69
2018,12,31,11,30,956.0,56.0,6.4,10.4,511.0,508.81,416.35
2018,12,31,11,45,958.0,57.0,6.35,10.6,518.0,473.36,382.14
2018,12,31,12,0,960.0,58.0,6.3,10.8,525.0,435.24,345.05
2018,12,31,12,15,957.5,59.0,6.25,10.9,524.0,393.03,304.13
2018,12,31,12,30,955.0,60.0,6.2,11.0,523.0,348.85,261.04
2018,12,31,12,45,948.5,61.0,6.2,11.15,514.0,301.84,215.61
2018,12,31,13,0,942.0,62.0,6.2,11.3,505.0,253.6,169.94
2018,12,31,13,15,935.0,61.5,6.15,11.3,489.0,203.04,124.84
2018,12,31,13,30,928.0,61.0,6.1,11.3,473.0,151.82,84.56
2018,12,31,13,45,916.0,59.5,6.05,11.3,449.5,99.11,53.79
2018,12,31,14,0,904.0,58.0,6.0,11.3,426.0,56.77,45.5
2018,12,31,14,15,887.5,56.5,5.8,11.15,396.5,55.21,44.21
2018,12,31,14,30,871.0,55.0,5.6,11.0,367.0,53.59,42.84
2018,12,31,14,45,846.5,52.5,5.4,10.85,331.5,51.08,40.66
2018,12,31,15,0,822.0,50.0,5.2,10.7,296.0,48.5,38.37
2018,12,31,15,15,784.5,47.5,5.2,10.7,256.5,42.09,32.53
2018,12,31,15,30,747.0,45.0,5.2,10.7,217.0,40.07,30.6
2018,12,31,15,45,405.5,46.5,3.0,10.7,137.5,36.65,27.32
2018,12,31,16,0,64.0,48.0,0.8,10.7,58.0,37.78,27.98
2018,12,31,16,15,39.5,37.0,0.8,10.4,42.5,29.24,19.65
2018,12,31,16,30,15.0,26.0,0.8,10.1,27.0,20.84,8.34
2018,12,31,16,45,19.0,14.5,0.85,9.75,15.0,12.38,0.0
2018,12,31,17,0,23.0,3.0,0.9,9.4,3.0,0.0,0.0
2018,12,31,17,15,11.5,1.5,0.85,9.3,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
